Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,9.89,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,19.79,11.02
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,34.57,25.68
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,49.19,39.68
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,65.16,51.98
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,82.08,66.7
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,98.52,80.94
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,115.86,95.91
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,127.85,106.42
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,139.64,116.63
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,199.9,167.94
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,271.83,229.29
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,305.47,257.63
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,341.04,287.35
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,385.36,324.88
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,445.12,374.61
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,346.75,291.88
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,222.61,185.55
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,269.36,225.39
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,305.2,255.62
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,231.33,192.85
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,145.15,119.02
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,111.31,90.39
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,78.34,62.23
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,99.36,80.38
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,121.63,99.55
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,63.1,49.3
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,9.9,3.03
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,88.78,72.45
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,185.94,156.49
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,169.99,143.15
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,154.14,129.97
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,134.58,113.1
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,115.17,96.16
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,95.03,78.52
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,74.92,60.6
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,55.73,43.29
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,35.52,24.98
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,19.1,9.03
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,5.97,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,10.67,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,20.52,11.57
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,35.61,26.57
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,50.52,40.79
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,66.9,53.25
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,84.71,68.55
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,103.0,84.33
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,122.11,100.79
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,74.34,59.68
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,22.29,14.15
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,50.13,38.69
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,78.23,63.13
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,134.16,111.29
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,193.45,161.46
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,255.96,213.98
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,315.26,263.11
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,191.5,159.53
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,63.98,49.89
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,50.63,38.47
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,37.31,26.91
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,103.9,84.46
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,177.33,146.64
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,250.79,208.67
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,314.66,261.74
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,228.24,189.42
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,130.37,106.44
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,101.95,82.62
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,74.19,58.96
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,216.25,183.51
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,383.62,322.84
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,360.18,303.66
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,336.32,285.21
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,309.06,263.49
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,281.28,240.87
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,246.11,211.3
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,210.79,180.79
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,169.83,144.14
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,128.4,106.15
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,78.16,56.05
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,10.24,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,12.38,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,24.07,14.39
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,31.93,23.07
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,40.59,31.43
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,86.84,48.96
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,140.78,86.69
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,169.77,123.7
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,164.17,130.74
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,254.81,198.92
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,378.63,297.43
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,332.75,268.58
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,229.98,187.54
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,313.82,256.48
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,412.3,335.59
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,451.06,366.57
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,491.08,398.44
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,471.92,381.59
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,431.6,348.27
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,460.15,371.34
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,489.52,394.58
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,480.48,386.54
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,469.48,377.17
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,731.0,584.09
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,958.0,746.47
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,967.06,751.69
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,972.46,756.76
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,980.31,763.31
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,973.8,760.03
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,958.03,750.53
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,938.76,738.71
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,909.05,719.05
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,876.36,697.07
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,834.13,666.9
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,789.66,634.4
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,723.4,585.9
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,656.65,534.81
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,578.87,472.53
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,495.87,401.77
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,359.78,270.93
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,175.52,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,6.4,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,10.67,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,22.76,13.45
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,29.3,20.96
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,35.86,27.46
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,87.03,45.66
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,145.55,86.42
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,205.82,137.78
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,271.24,197.12
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,333.61,255.05
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,397.64,313.49
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,459.4,368.98
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,521.41,422.75
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,579.94,472.01
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,637.57,518.81
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,690.97,561.82
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,742.55,602.26
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,789.09,635.03
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,832.87,664.72
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,871.66,691.69
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,907.36,716.29
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,937.41,735.46
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,963.91,752.08
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,983.75,765.99
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,999.78,777.46
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,1008.67,784.21
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,1013.64,788.53
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,1010.54,787.51
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,1003.58,784.08
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,987.78,774.67
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,968.48,762.95
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,939.07,743.96
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,916.73,729.84
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,871.08,697.2
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,823.29,662.4
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,759.23,617.24
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,694.57,569.14
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,602.78,496.35
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,513.33,420.62
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,376.19,289.82
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,202.7,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,13.23,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,25.82,16.06
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,34.45,25.79
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,42.97,34.26
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,85.68,50.71
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,138.14,87.34
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,193.03,133.95
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,252.56,187.86
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,312.21,243.2
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,372.54,298.59
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,431.0,351.3
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,490.39,403.1
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,546.26,450.6
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,601.89,496.38
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,652.72,537.03
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,702.18,575.48
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,745.33,607.97
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,792.14,640.91
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,829.67,666.59
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,864.39,690.09
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,831.77,663.64
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,773.16,618.5
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,522.45,425.73
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,229.85,186.34
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,150.95,122.13
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,75.74,58.88
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,350.64,292.99
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,597.96,490.02
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,530.56,435.47
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,442.13,365.85
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,360.13,300.01
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,259.83,217.35
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,230.98,193.75
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,202.4,169.75
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,172.01,144.2
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,141.49,117.96
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,106.16,86.8
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,70.35,54.77
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,35.3,22.77
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,9.06,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,4.69,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,14.94,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,27.0,16.72
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,37.91,28.47
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,48.66,38.91
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,86.73,55.76
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,134.34,89.17
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,186.4,132.13
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,240.76,179.66
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,294.48,228.05
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,351.26,278.65
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,220.17,179.27
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,41.4,30.28
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,76.12,60.11
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,111.9,90.21
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,84.7,66.99
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,58.12,44.31
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,63.56,48.83
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,69.0,53.3
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,81.31,63.67
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,94.07,74.39
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,100.84,80.06
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,107.76,85.87
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,94.34,74.63
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,80.99,63.44
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,80.15,62.7
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,79.33,61.97
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,48.09,35.55
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,17.35,9.3
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,209.35,175.63
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,414.61,343.78
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,427.14,354.74
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,457.6,380.43
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,415.94,346.55
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,356.78,298.88
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,415.95,348.25
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,468.07,388.6
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,390.26,322.59
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,315.56,257.79
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,177.23,136.32
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.81,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,8.54,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,11.95,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,23.28,13.49
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,30.36,21.51
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,37.42,28.43
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,80.57,43.86
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,138.19,82.96
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,194.32,129.35
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,254.79,183.07
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,314.69,237.22
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,377.2,292.77
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,437.0,345.22
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,496.16,395.34
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,553.62,441.67
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,610.91,485.99
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,663.18,525.11
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,713.92,561.72
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,760.89,593.67
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,805.68,622.53
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,844.72,647.29
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,880.89,669.8
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,912.27,688.82
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,940.41,705.56
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,960.95,719.23
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,977.81,730.66
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,988.72,738.37
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,995.81,743.82
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,993.98,744.3
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,988.35,742.53
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,973.82,734.99
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,955.74,725.18
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,928.6,707.62
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,898.53,687.88
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,865.91,666.61
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,820.89,636.05
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,759.89,597.13
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,698.24,555.19
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,610.54,489.87
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,524.96,421.19
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,393.28,303.99
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,253.29,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,106.33,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,12.38,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,24.12,14.08
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,31.56,22.41
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,38.97,29.57
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,80.05,44.11
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,134.2,79.73
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,192.45,127.41
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,252.46,180.28
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,311.64,234.02
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,373.58,289.74
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,433.26,342.64
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,493.7,394.58
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,446.41,359.39
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,349.89,281.48
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,443.09,357.21
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,550.14,441.89
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,672.87,537.62
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,796.94,630.22
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,708.09,561.17
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,573.34,455.4
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,380.46,304.98
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,164.47,129.0
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,434.12,349.22
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,667.86,528.82
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,589.76,466.1
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,487.81,386.67
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,427.74,340.21
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,345.97,276.15
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,412.79,330.82
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,458.22,367.97
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,687.15,546.38
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,868.21,673.48
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,829.4,644.04
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,788.17,614.62
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,731.14,576.35
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,667.19,530.97
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,583.96,467.35
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,503.16,401.53
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,285.95,221.79
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,48.21,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,11.52,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,22.5,12.92
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,31.87,23.0
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,39.18,30.21
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,80.91,44.19
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,137.18,81.48
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,195.47,130.56
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,258.02,187.96
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,319.98,246.54
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,384.31,306.95
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,445.42,364.41
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,506.78,420.75
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,565.48,472.67
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,623.63,522.58
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,676.98,568.27
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,728.69,611.59
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,775.67,647.88
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,820.22,680.65
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,859.98,710.74
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,896.77,738.44
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,927.71,760.22
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,955.23,779.37
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,975.9,794.87
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,992.82,807.73
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,1002.5,815.66
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,1008.28,820.93
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,1006.84,822.25
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,1001.57,820.93
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,985.65,810.22
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,966.19,796.97
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,948.7,786.14
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,917.4,764.56
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,870.69,729.6
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,821.85,692.26
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,758.07,641.95
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,693.54,589.17
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,601.27,511.56
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,521.79,440.66
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,391.08,319.31
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,250.97,57.16
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,100.28,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,12.38,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,24.24,14.75
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,31.74,23.37
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,39.21,30.78
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,82.79,47.51
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,138.96,84.69
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,197.17,133.7
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,259.75,190.98
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,321.45,249.0
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,385.44,308.49
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,447.21,364.77
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,509.64,419.67
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,566.92,468.51
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,624.95,516.02
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,678.31,558.11
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,730.09,597.43
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,776.33,630.39
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,819.97,659.14
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,859.43,685.95
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,895.97,710.35
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,926.31,728.8
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,953.25,744.69
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,972.81,757.46
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,988.64,767.84
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,997.68,773.74
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,1002.89,777.27
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,1010.28,783.36
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,1003.03,779.65
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,988.77,772.3
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,970.85,762.55
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,596.91,491.58
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,158.82,131.02
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,141.41,117.64
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,124.18,102.97
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,103.67,85.35
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,83.28,67.51
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,64.5,50.95
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,44.99,33.49
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,27.27,17.25
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,10.71,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,5.55,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,12.38,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,24.14,14.72
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,31.6,23.28
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,39.02,30.65
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,81.55,55.2
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,112.4,84.46
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,145.28,111.97
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,180.47,142.54
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,218.78,175.67
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,259.47,210.45
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,299.94,244.67
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,342.56,279.89
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,363.27,296.81
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,380.15,309.88
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,432.04,351.66
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,488.28,396.02
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,495.99,400.44
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,499.97,402.14
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,520.62,418.7
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,540.63,434.55
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,485.18,391.21
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,441.54,356.34
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,567.66,457.2
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,698.69,556.83
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,693.37,551.14
2016,1,11,14,0,412.0,229.0,1.5,11.0,464.0,666.26,531.48
2016,1,11,14,15,335.0,232.5,1.4,11.0,418.0,604.12,484.06
