Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.0,18.0,1.4,11.0,41.0,14.6,2.48
2016,2,1,8,0,402.0,36.0,1.5,12.0,82.0,29.79,20.09
2016,2,1,8,15,499.5,45.0,1.65,12.5,132.0,36.61,26.88
2016,2,1,8,30,597.0,54.0,1.8,13.0,182.0,43.42,33.28
2016,2,1,8,45,349.0,90.0,2.0,13.5,169.5,73.57,52.81
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,105.72,80.59
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,129.51,100.1
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,151.87,119.02
2016,2,1,9,45,62.0,180.0,2.95,16.0,206.0,164.63,130.07
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,174.86,138.6
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,182.47,144.94
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,184.76,146.78
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,197.71,156.83
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,210.79,166.91
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,330.58,263.0
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,448.21,355.4
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,630.31,499.51
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,809.63,636.02
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,851.13,665.84
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,889.79,694.37
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,922.42,718.94
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,951.69,741.26
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,974.06,758.24
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,992.72,772.78
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,1004.27,781.2
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,1011.94,787.05
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,1023.62,796.4
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,1020.02,795.03
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,1006.71,786.97
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,989.64,776.4
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,963.06,757.7
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,933.18,736.68
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,888.87,705.04
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,849.03,676.47
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,791.92,634.59
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,733.82,591.03
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,652.75,528.89
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,573.08,466.1
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,467.48,380.76
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,367.16,294.65
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,222.31,143.72
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,51.48,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,13.35,2.48
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,29.85,20.46
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,36.12,26.79
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,42.43,32.8
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,59.08,36.21
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,117.62,64.25
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,179.12,109.9
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,244.66,166.19
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,311.72,226.66
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,378.29,286.92
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,442.76,345.42
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,507.67,402.85
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,569.46,455.37
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,630.49,505.52
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,688.66,552.69
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,745.22,597.29
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,796.55,634.79
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,845.29,668.02
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,888.72,698.21
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,929.06,725.93
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,964.44,748.85
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,996.27,769.14
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,1021.11,785.55
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,1042.02,799.31
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,1056.42,809.19
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,1066.7,816.46
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,1068.93,818.28
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,1067.01,817.56
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,1056.93,811.46
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,1042.9,802.89
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,1019.35,787.57
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,992.28,769.76
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,965.34,750.85
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,924.64,722.05
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,869.75,684.92
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,813.22,645.42
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,736.7,589.96
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,660.55,532.08
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,553.46,449.35
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,461.66,372.08
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,292.76,201.86
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,96.24,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,13.74,3.44
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,28.16,19.54
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,34.74,26.22
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,44.96,35.94
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,72.34,52.72
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,114.8,85.2
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,153.04,115.29
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,194.92,150.89
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,231.8,184.87
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,266.61,216.58
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,320.0,261.67
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,387.01,318.04
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,503.37,414.4
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,635.46,523.09
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,693.35,570.18
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,749.48,614.71
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,800.4,652.89
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,848.56,686.88
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,892.56,718.67
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,933.43,747.96
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,967.36,770.57
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,997.53,790.37
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,1022.47,807.9
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,1043.46,822.72
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,1056.23,832.32
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,1064.83,839.22
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,1067.57,841.72
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,1066.18,841.55
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,1055.27,834.86
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,1040.45,825.62
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,1017.48,811.77
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,991.0,795.42
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,964.91,777.82
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,924.98,749.88
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,871.01,711.42
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,815.34,670.91
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,742.83,614.93
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,670.44,556.62
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,567.68,473.8
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,468.62,388.15
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,322.08,234.91
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,132.11,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,14.06,4.21
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,28.99,20.48
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,34.91,26.51
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,40.86,32.23
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,56.76,35.6
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,117.32,64.36
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,180.19,111.48
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,249.34,171.47
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,314.96,231.22
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,382.25,292.2
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,447.68,351.57
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,513.37,409.48
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,576.23,462.6
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,638.26,513.17
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,697.0,560.31
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,754.0,604.77
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,803.74,640.88
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,850.1,672.57
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,894.3,702.49
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,935.44,729.86
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,971.68,752.67
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,1004.47,772.93
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,1029.6,788.74
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,1050.77,801.91
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,1065.66,810.93
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,1076.41,817.33
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,1079.29,819.43
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,1077.99,819.05
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,1064.04,810.52
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,1046.2,799.71
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,1023.45,784.19
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,1008.15,773.77
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,969.5,748.25
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,927.94,720.76
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,873.48,685.51
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,817.29,647.93
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,743.2,595.32
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,669.27,540.25
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,574.41,468.7
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,476.81,388.58
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,323.05,239.37
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,132.43,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,8.54,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,19.02,8.25
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,29.76,21.13
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,36.24,27.7
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,42.7,33.94
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,62.17,41.67
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,119.64,69.52
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,178.66,113.4
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,241.81,167.77
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,305.39,225.7
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,370.79,285.34
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,434.47,342.66
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,498.89,398.9
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,558.98,450.15
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,619.01,499.66
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,675.32,545.37
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,730.14,588.72
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,779.66,625.77
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,826.75,658.23
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,811.19,645.85
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,768.63,611.79
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,878.19,694.22
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,973.74,761.33
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,997.84,777.37
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,1018.18,791.46
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,1031.31,799.2
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,1040.47,804.39
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,1042.02,807.12
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,1039.59,807.35
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,1034.37,804.81
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,1013.49,791.57
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,987.85,774.39
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,958.77,754.85
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,915.97,725.9
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,878.23,700.37
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,820.28,659.69
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,761.16,617.01
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,678.58,554.94
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,597.19,491.23
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,492.39,408.07
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,392.32,323.61
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,223.76,168.22
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,9.39,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,19.06,8.65
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,31.62,22.62
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,37.85,28.9
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,44.1,34.9
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,58.26,37.78
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,117.5,65.32
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,179.23,111.46
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,244.81,168.78
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,312.59,231.4
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,380.09,294.36
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,445.34,354.79
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,510.91,413.93
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,574.01,469.37
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,636.49,522.61
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,694.98,572.09
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,751.75,619.02
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,803.88,660.21
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,853.4,697.48
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,897.7,730.32
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,938.86,760.6
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,974.96,785.48
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,1007.46,807.53
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,1033.32,825.9
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,1055.2,841.4
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,1070.48,852.18
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,1081.56,860.06
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,1084.98,862.57
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,1084.16,862.23
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,1072.77,854.46
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,1057.44,844.07
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,1035.92,830.19
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,1010.8,813.72
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,975.18,788.35
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,946.9,768.32
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,894.16,729.38
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,839.55,689.07
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,769.18,634.9
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,698.74,578.39
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,599.67,498.8
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,504.1,416.91
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,358.74,277.37
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,182.68,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,11.1,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,22.44,11.88
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,33.92,25.1
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,41.05,32.28
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,48.12,39.1
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,60.32,41.0
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,121.2,70.9
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,181.47,115.69
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,245.83,171.16
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,310.1,229.49
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,377.02,290.19
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,441.78,348.77
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,506.66,405.82
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,568.35,458.13
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,629.52,508.3
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,687.0,554.88
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,742.87,599.01
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,792.69,637.12
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,839.75,670.82
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,883.26,702.12
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,923.79,731.1
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,959.53,755.47
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,991.9,777.38
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,1016.21,794.29
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,1036.62,808.57
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,1051.82,817.75
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,1062.98,824.25
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,1065.22,825.36
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,1063.35,823.83
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,1052.45,816.74
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,1037.64,807.17
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,1014.36,790.66
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,998.65,779.82
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,962.56,754.89
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,923.51,727.81
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,869.6,691.17
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,813.95,652.2
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,742.08,599.97
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,670.22,545.36
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,577.91,473.98
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,482.7,395.11
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,338.18,262.2
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,151.95,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,15.36,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,21.45,11.33
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,30.69,21.91
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,36.11,27.38
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,41.58,32.62
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,54.59,35.11
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,114.66,62.25
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,180.64,111.74
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,246.4,169.11
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,292.83,219.4
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,326.12,256.35
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,368.54,295.97
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,408.13,331.22
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,465.23,379.12
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,532.2,434.13
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,635.3,518.84
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,747.55,609.47
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,798.11,647.11
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,845.58,680.76
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,889.94,713.1
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,931.23,743.03
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,967.06,767.75
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,999.39,789.9
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,1025.06,808.46
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,1046.77,824.33
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,1063.64,835.69
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,1076.39,844.31
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,1080.77,849.69
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,1080.94,852.35
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,1072.9,848.14
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,1060.7,841.19
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,1040.54,827.12
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,1016.72,810.55
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,983.29,787.43
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,946.74,761.93
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,897.02,726.49
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,845.55,689.36
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,787.99,646.96
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,720.8,594.92
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,627.04,520.41
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,536.54,443.47
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,395.96,311.87
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,248.8,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,11.1,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,20.75,11.11
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,29.74,21.02
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,34.77,26.03
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,39.85,30.82
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,52.03,32.94
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,115.58,62.5
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,177.99,107.97
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,243.71,164.0
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,308.74,222.67
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,375.23,282.6
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,439.59,340.2
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,504.1,396.23
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,566.16,448.54
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,627.21,498.31
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,684.92,543.71
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,740.82,586.31
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,790.07,621.87
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,835.97,653.19
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,879.38,683.57
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,919.74,711.58
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,954.57,735.64
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,985.88,757.26
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,1010.64,774.1
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,1031.51,788.39
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,1045.9,797.19
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,1056.2,803.41
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,1058.83,805.47
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,1057.33,804.97
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,1046.04,798.39
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,1030.87,789.4
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,1008.59,774.99
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,982.83,758.13
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,959.22,741.62
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,921.53,715.12
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,868.9,679.95
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,814.54,642.55
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,747.12,594.61
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,679.56,544.34
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,583.19,471.89
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,490.22,396.9
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,362.99,282.93
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,217.59,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,11.95,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,20.63,11.33
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,32.28,23.37
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,38.47,29.51
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,44.65,35.37
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,56.57,37.74
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,114.86,63.65
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,175.61,107.77
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,240.11,162.49
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,307.03,222.26
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,372.88,281.2
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,436.91,337.84
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,501.38,393.02
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,563.19,443.42
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,624.24,491.19
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,681.12,535.02
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,736.32,576.17
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,787.8,612.94
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,836.88,645.85
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,880.82,674.8
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,921.73,701.43
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,956.26,723.56
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,987.22,743.25
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,1012.63,759.81
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,1034.15,773.87
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,1048.7,782.43
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,1059.17,788.49
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,1062.33,791.5
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,1061.37,792.06
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,1051.84,787.68
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,1038.36,780.91
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,1016.98,768.61
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,992.05,754.01
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,966.21,737.34
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,926.39,710.99
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,875.24,680.37
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,822.25,647.33
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,751.51,598.62
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,680.8,547.54
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,585.06,475.65
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,501.96,408.18
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,364.9,287.23
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,220.13,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,87.16,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,11.95,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,22.52,12.81
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,32.35,22.94
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,38.14,28.52
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,43.93,33.85
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,55.75,36.17
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,115.66,62.04
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,177.84,106.64
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,243.57,162.05
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,311.43,222.12
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,378.03,281.26
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,442.96,338.61
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,508.19,394.57
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,570.63,445.84
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,632.27,494.61
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,690.66,539.93
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,747.34,582.57
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,796.69,617.79
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,842.82,648.69
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,886.48,678.55
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,927.07,706.04
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,961.81,729.33
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,992.96,750.12
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,1017.43,765.92
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,1037.97,779.11
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,1050.65,786.29
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,1059.18,790.88
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,1062.01,794.3
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,1060.74,795.19
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,1049.94,788.7
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,1035.25,779.83
2016,2,11,15,15,895.0,85.5,3.55,22.5,576.0,1012.46,765.34
2016,2,11,15,30,879.0,83.0,3.2,22.0,535.0,997.38,756.05
2016,2,11,15,45,854.5,80.0,2.9,22.0,488.0,958.54,729.38
2016,2,11,16,0,830.0,77.0,2.6,22.0,441.0,916.87,700.75
2016,2,11,16,15,797.5,73.0,2.35,21.0,389.5,863.99,666.94
