Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,960.0,97.0,3.2,21.0,869.0,1083.64,800.34
2016,4,2,14,45,945.0,98.5,3.2,21.0,830.5,1071.15,793.53
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,1054.69,784.32
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,1032.92,771.33
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,1007.45,756.0
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,973.85,735.66
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,937.08,713.13
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,900.35,690.7
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,851.17,659.25
2016,4,2,16,45,796.5,78.0,2.65,19.5,436.0,792.32,620.41
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,732.59,580.0
2016,4,2,17,15,718.0,68.0,2.15,18.0,318.0,658.13,527.2
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,589.73,476.96
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,499.53,406.48
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,414.76,336.05
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,300.13,238.94
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,194.08,124.63
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,71.51,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,10.24,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,20.82,11.41
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,31.76,22.5
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,38.87,29.27
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,45.88,35.65
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,49.81,39.05
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,58.47,46.47
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,61.22,48.53
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,63.92,50.49
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,94.95,54.62
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,159.14,88.69
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,230.25,142.37
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,296.29,197.59
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,361.49,253.86
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,427.14,309.78
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,491.23,363.66
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,554.73,415.3
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,615.6,462.54
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,675.05,506.99
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,730.78,548.62
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,784.34,587.65
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,833.63,620.54
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,880.1,650.11
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,921.86,677.57
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,960.3,702.76
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,993.0,724.18
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1021.94,743.22
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,1045.54,758.42
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,1065.07,771.14
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,1077.49,780.0
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1085.61,786.35
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,1087.44,788.39
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,1084.99,787.93
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,1074.75,782.71
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,1060.39,775.07
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,1037.96,762.35
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,1011.78,747.32
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,978.14,727.39
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,941.36,705.3
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,904.93,683.44
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,856.01,652.7
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,798.04,615.15
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,739.03,575.97
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,665.57,526.38
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,598.1,479.02
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,508.13,410.0
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,423.38,340.75
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,308.69,244.35
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,203.5,133.76
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,75.34,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,11.1,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,22.86,13.38
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,34.97,25.37
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,42.3,32.33
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,49.51,38.89
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,53.62,42.42
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,57.67,45.74
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,65.83,52.67
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,68.67,54.84
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,99.04,58.62
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,161.27,92.18
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,225.2,140.86
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,296.04,200.68
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,360.46,256.6
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,425.47,312.28
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,488.27,365.26
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,550.5,415.9
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,610.15,461.93
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,668.42,505.0
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,723.03,545.84
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,775.53,583.96
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,824.14,616.34
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,870.07,645.01
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,910.61,670.9
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,947.89,694.38
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,980.42,713.14
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1009.29,729.33
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,1032.0,742.9
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,1050.7,753.95
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,1062.84,759.41
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,1070.78,762.34
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,1071.47,761.76
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,1067.95,758.69
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,1057.22,752.65
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,1042.44,744.31
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,1020.32,732.99
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,994.57,719.47
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,960.32,699.13
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,933.36,683.55
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,886.85,656.3
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,838.18,627.3
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,779.57,589.7
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,720.06,550.63
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,650.77,505.87
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,578.99,457.03
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,490.43,390.64
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,407.11,324.11
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,295.17,231.76
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,193.39,129.18
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,70.46,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,12.26,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,23.3,13.87
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,34.15,24.49
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,40.76,30.72
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,47.28,36.6
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,51.51,40.21
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,60.64,47.97
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,63.28,49.9
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,65.86,51.73
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,97.83,56.2
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,161.31,90.32
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,231.77,143.63
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,297.15,198.46
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,361.76,254.49
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,426.7,310.27
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,490.01,363.45
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,552.75,414.44
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,612.46,461.61
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,670.75,506.2
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,725.44,547.75
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,777.92,586.71
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,826.07,619.81
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,871.42,649.49
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,912.54,677.14
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,950.4,702.52
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,982.12,724.01
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1010.1,743.21
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,1032.79,758.32
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,1051.44,770.89
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,1063.05,779.46
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,1070.42,785.48
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,1071.55,787.11
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,1068.45,786.19
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,1003.11,744.07
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,930.51,696.82
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,977.48,731.47
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,995.56,745.95
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,961.74,724.32
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,935.13,707.99
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,888.48,678.75
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,839.66,647.69
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,779.18,606.48
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,718.02,563.99
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,649.29,515.87
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,577.99,463.95
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,488.2,394.02
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,403.84,324.73
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,292.98,231.96
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,193.04,132.27
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,69.94,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,6.4,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,12.01,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,29.73,19.27
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,47.0,35.54
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,59.66,47.22
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,72.3,58.54
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,83.01,67.7
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,102.01,83.78
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,108.25,88.69
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,114.27,93.33
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,144.65,110.3
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,199.43,145.69
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,227.49,156.03
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,287.68,196.76
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,351.78,251.55
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,414.27,305.3
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,476.56,358.25
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,539.15,409.92
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,574.52,438.65
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,589.44,449.46
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,631.58,481.51
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,672.17,511.7
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,705.6,535.34
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,736.97,557.1
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,849.02,642.73
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,950.77,715.06
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,988.0,738.33
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,1021.92,759.49
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,1009.21,750.65
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,986.18,734.93
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,1045.51,775.71
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,1096.37,809.74
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,1098.48,810.95
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,1096.23,809.74
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,1079.05,798.81
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,1058.03,785.56
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,1035.24,772.41
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,1008.75,756.83
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,977.99,736.89
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,953.88,721.69
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,906.64,691.41
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,857.15,659.33
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,802.13,622.79
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,745.62,584.4
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,672.49,534.09
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,600.49,482.52
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,519.63,419.68
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,438.95,353.02
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,327.83,259.64
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,228.28,159.53
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,85.22,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,17.48,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,28.69,18.7
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,40.43,29.89
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,51.51,40.08
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,62.24,49.68
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,68.05,54.58
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,74.71,60.02
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,89.57,72.55
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,104.44,84.86
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,111.9,70.69
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,166.65,93.85
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,237.31,147.43
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,302.77,202.44
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,367.64,258.1
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,433.34,313.78
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,497.29,367.27
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,560.49,418.38
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,620.36,465.37
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,678.43,509.42
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,733.54,550.89
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,786.42,589.7
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,830.48,619.34
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,870.02,644.42
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,909.34,670.19
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,945.48,693.66
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,906.89,664.57
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,833.25,608.25
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,857.44,625.18
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,879.48,639.92
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,827.93,603.29
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,759.23,555.44
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,793.81,581.73
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,844.77,617.63
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,879.64,643.21
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,915.79,669.47
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,892.79,656.37
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,866.29,641.09
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,864.75,641.28
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,855.68,636.35
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,841.9,629.25
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,818.3,615.51
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,762.18,579.66
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,700.48,539.24
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,626.04,489.55
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,553.36,438.41
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,462.06,368.97
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,376.33,300.42
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,270.0,212.25
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,174.94,122.45
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,61.71,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,8.54,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,16.19,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,31.19,20.97
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,46.5,35.38
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,59.42,47.27
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,72.55,59.01
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,77.08,62.74
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,81.54,66.23
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,112.57,92.76
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,142.68,118.03
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,153.37,113.86
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,193.11,132.98
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,247.42,177.19
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,290.14,214.21
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,333.88,248.49
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,388.38,291.93
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,404.8,308.22
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,403.76,308.54
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,456.83,348.63
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,516.92,393.55
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,556.12,422.77
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,596.19,452.26
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,645.84,488.43
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,704.36,530.26
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,644.42,484.27
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,569.91,427.39
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,613.81,459.08
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,658.93,490.7
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,586.44,437.43
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,492.11,368.18
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,523.89,392.6
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,575.03,430.1
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,494.87,372.0
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,432.29,326.1
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,737.3,557.15
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,983.06,729.9
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,872.19,655.56
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,755.44,573.84
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,807.27,616.51
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,858.52,654.66
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,808.62,622.11
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,757.21,588.6
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,694.5,545.05
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,631.83,500.63
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,557.43,446.01
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,480.72,387.82
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,391.43,317.17
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,309.09,249.35
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,216.04,171.04
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,133.36,94.3
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,42.7,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,8.11,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,15.46,1.13
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,32.69,22.3
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,49.88,38.25
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,54.29,42.57
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,59.33,47.12
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,86.4,70.79
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,112.49,93.12
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,126.92,105.02
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,134.73,111.09
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,162.49,123.95
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,187.35,144.31
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,229.29,171.1
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,289.7,213.97
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,236.94,179.18
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,157.53,120.53
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,155.47,118.79
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,153.21,116.84
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,215.03,164.78
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,278.45,213.05
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,407.64,311.99
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,544.47,414.17
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,621.77,471.38
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,707.53,533.98
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,580.46,439.19
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,422.48,319.22
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,418.84,316.39
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,414.47,312.6
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,721.65,546.57
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,992.88,737.77
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,1001.53,742.26
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,1006.26,746.11
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,1004.18,747.08
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,998.23,745.65
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,994.9,744.68
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,978.9,735.26
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,627.55,485.4
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,217.98,167.32
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,366.71,286.71
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,478.37,374.56
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,348.22,274.19
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,189.65,148.46
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,167.39,131.29
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,145.34,113.86
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,340.24,277.44
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,485.74,395.32
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,402.81,328.08
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,325.55,263.68
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,227.86,180.61
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,142.08,101.37
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,46.3,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,9.82,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,18.09,4.17
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,32.45,22.11
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.85,35.49
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,56.43,44.3
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,65.79,52.61
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,48.38,37.08
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,38.87,28.49
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,63.9,50.06
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,87.29,69.87
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,126.05,97.48
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,165.92,128.15
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,157.83,121.29
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,147.43,112.78
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,154.55,117.88
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,161.82,123.1
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,201.53,153.84
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,242.43,185.23
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,263.26,200.65
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,284.63,216.4
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,296.95,225.61
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,308.43,234.19
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,292.93,222.3
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,269.64,204.51
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,272.53,206.98
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,275.25,209.28
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,251.05,190.77
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,226.32,171.86
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,202.49,153.61
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,178.34,135.03
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,171.64,129.95
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,164.82,124.76
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,194.48,148.08
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,224.98,171.98
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,186.74,142.23
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,148.61,112.41
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,171.64,130.84
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,195.63,150.0
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,404.99,317.92
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,595.73,465.58
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,363.74,287.63
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,132.58,101.73
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,156.09,121.99
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,193.82,153.33
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,323.93,262.32
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,421.93,342.65
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,322.56,262.14
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,245.12,197.38
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,163.79,128.29
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,78.89,54.38
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,28.24,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,9.39,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,17.77,5.2
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,35.9,24.72
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,53.94,41.05
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,67.64,53.3
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,79.34,63.48
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,62.09,48.4
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,47.19,35.3
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,77.08,60.71
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,104.83,83.82
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,144.83,109.08
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,209.52,153.37
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,248.04,181.09
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,285.26,209.2
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,319.34,237.27
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,344.08,257.32
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,417.91,310.22
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,524.14,388.97
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,580.47,431.57
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,635.89,472.3
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,686.72,509.06
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,736.07,543.52
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,783.5,574.59
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,829.45,603.17
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,868.41,626.97
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,904.54,648.56
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,843.74,602.97
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,751.27,534.72
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,686.47,490.27
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,600.34,430.61
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,831.12,592.47
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,1014.41,707.34
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,1014.17,705.1
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,1023.55,711.02
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,799.13,568.52
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,536.78,387.73
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,394.76,290.8
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,255.68,189.96
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,617.25,460.22
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,883.58,636.51
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,744.83,544.93
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,599.55,446.64
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,469.15,355.45
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,348.79,267.42
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,468.86,361.31
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,543.37,417.28
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,460.95,355.5
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,383.18,295.66
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,280.13,214.15
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,189.21,134.39
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,67.62,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,10.67,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.31,7.53
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,33.25,23.19
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,46.86,35.89
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,56.42,44.7
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,65.74,53.0
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,60.15,47.88
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,67.54,54.15
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,70.68,56.57
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,73.73,58.87
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,95.47,73.81
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,117.29,91.22
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,109.68,84.53
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,101.49,77.47
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,104.95,79.9
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,108.4,82.31
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,64.63,46.83
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,19.97,10.58
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,24.58,14.26
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,29.19,17.91
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,158.1,120.34
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,288.29,220.44
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,295.05,225.15
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,301.76,230.19
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,195.99,149.18
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,89.03,65.4
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,204.31,155.78
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,323.84,246.53
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,319.53,243.13
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,315.0,239.93
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,218.49,166.12
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,123.0,91.82
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,149.31,112.73
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,176.19,133.91
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,172.41,131.12
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,168.65,128.41
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,158.48,120.91
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,148.32,113.39
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,120.27,91.39
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,92.49,69.38
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,95.48,72.21
2016,4,12,16,30,0.0,116.0,3.9,22.0,116.0,98.78,75.31
2016,4,12,16,45,0.0,72.5,3.85,22.0,72.5,60.15,44.02
2016,4,12,17,0,0.0,29.0,3.8,22.0,29.0,23.94,14.27
2016,4,12,17,15,0.0,24.5,3.75,21.5,24.5,20.2,11.25
