Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,0.0,20.0,3.7,21.0,20.0,16.47,8.19
2016,4,12,17,45,0.0,15.5,3.65,20.5,15.5,12.75,5.07
2016,4,12,18,0,0.0,11.0,3.6,20.0,11.0,9.04,1.92
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,5.74,0.0
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.46,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.28,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,11.1,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,20.1,8.88
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,32.94,22.92
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,45.55,34.64
2016,4,13,7,15,176.0,43.0,3.5,15.0,74.5,31.73,22.7
2016,4,13,7,30,0.0,26.0,3.5,15.0,26.0,21.43,13.56
2016,4,13,7,45,0.0,19.5,3.5,15.5,19.5,16.07,8.71
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,10.71,3.88
2016,4,13,8,15,0.0,55.5,3.4,16.5,55.5,45.96,34.93
2016,4,13,8,30,0.0,98.0,3.3,17.0,98.0,80.63,64.85
2016,4,13,8,45,0.0,67.5,3.25,17.5,67.5,56.02,41.14
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,30.65,19.89
2016,4,13,9,15,0.0,54.5,3.2,18.0,54.5,45.25,31.89
2016,4,13,9,30,0.0,72.0,3.2,18.0,72.0,59.89,43.82
2016,4,13,9,45,6.0,155.5,3.2,18.5,160.0,129.4,99.77
2016,4,13,10,0,12.0,239.0,3.2,19.0,248.0,197.8,153.49
2016,4,13,10,15,7.5,197.5,3.2,19.0,203.5,165.24,127.52
2016,4,13,10,30,3.0,156.0,3.2,19.0,159.0,130.67,99.97
2016,4,13,10,45,1.5,145.0,3.25,19.5,146.5,121.33,92.25
2016,4,13,11,0,0.0,134.0,3.3,20.0,134.0,111.68,84.28
2016,4,13,11,15,2.5,148.5,3.25,20.0,151.0,125.53,95.23
2016,4,13,11,30,5.0,163.0,3.2,20.0,168.0,139.75,106.43
2016,4,13,11,45,34.0,301.5,3.2,20.5,333.5,283.11,217.93
2016,4,13,12,0,63.0,440.0,3.2,21.0,499.0,430.62,327.96
2016,4,13,12,15,35.0,308.5,3.15,21.5,341.5,298.08,227.59
2016,4,13,12,30,7.0,177.0,3.1,22.0,184.0,155.37,117.45
2016,4,13,12,45,10.5,221.5,3.1,22.5,231.5,197.32,150.04
2016,4,13,13,0,14.0,266.0,3.1,23.0,279.0,240.2,182.61
2016,4,13,13,15,10.5,223.0,3.0,23.0,233.0,200.12,151.82
2016,4,13,13,30,7.0,180.0,2.9,23.0,187.0,159.7,120.68
2016,4,13,13,45,12.5,241.5,2.8,23.0,253.5,219.79,167.34
2016,4,13,14,0,18.0,303.0,2.7,23.0,320.0,281.93,214.72
2016,4,13,14,15,26.5,324.0,2.6,23.0,347.0,329.79,250.97
2016,4,13,14,30,35.0,345.0,2.5,23.0,374.0,362.44,275.65
2016,4,13,14,45,45.5,344.0,2.4,23.5,380.0,375.02,285.05
2016,4,13,15,0,56.0,343.0,2.3,24.0,386.0,387.67,294.58
2016,4,13,15,15,97.5,337.0,2.25,23.5,407.0,425.13,324.86
2016,4,13,15,30,139.0,331.0,2.2,23.0,428.0,481.37,368.52
2016,4,13,15,45,209.0,300.0,2.15,23.0,434.0,514.17,395.45
2016,4,13,16,0,279.0,269.0,2.1,23.0,440.0,561.92,432.89
2016,4,13,16,15,521.0,182.0,2.05,22.5,465.5,693.81,535.61
2016,4,13,16,30,763.0,95.0,2.0,22.0,491.0,791.54,607.45
2016,4,13,16,45,732.0,90.0,2.0,22.0,435.0,734.38,568.46
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,680.98,532.71
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,611.4,483.72
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,543.35,433.66
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,459.86,368.84
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,381.29,305.09
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,281.75,222.96
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,193.64,143.91
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,87.76,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,115.5,12.5,2.5,11.5,21.0,10.67,0.0
2016,4,14,6,30,231.0,25.0,2.7,12.0,42.0,20.49,9.94
2016,4,14,6,45,355.0,37.5,2.95,13.0,90.5,30.36,20.9
2016,4,14,7,0,479.0,50.0,3.2,14.0,139.0,40.05,29.96
2016,4,14,7,15,240.0,75.0,3.15,14.5,119.5,56.93,45.2
2016,4,14,7,30,1.0,100.0,3.1,15.0,100.0,78.63,64.4
2016,4,14,7,45,30.0,130.5,3.1,16.0,142.0,97.69,80.74
2016,4,14,8,0,59.0,161.0,3.1,17.0,184.0,118.08,97.82
2016,4,14,8,15,43.0,175.5,3.1,17.5,194.0,128.28,105.99
2016,4,14,8,30,27.0,190.0,3.1,18.0,204.0,138.13,113.74
2016,4,14,8,45,23.5,203.5,3.15,19.0,216.5,157.91,123.28
2016,4,14,9,0,20.0,217.0,3.2,20.0,229.0,171.34,132.82
2016,4,14,9,15,22.0,237.5,3.15,20.5,252.0,190.15,146.89
2016,4,14,9,30,24.0,258.0,3.1,21.0,275.0,209.4,161.3
2016,4,14,9,45,29.5,283.5,3.1,21.5,305.0,228.12,175.14
2016,4,14,10,0,35.0,309.0,3.1,22.0,335.0,254.22,194.64
2016,4,14,10,15,63.5,352.0,3.05,22.5,403.0,304.26,231.92
2016,4,14,10,30,92.0,395.0,3.0,23.0,471.0,358.76,272.15
2016,4,14,10,45,174.0,413.5,3.0,23.5,563.0,427.86,323.07
2016,4,14,11,0,256.0,432.0,3.0,24.0,655.0,508.26,381.69
2016,4,14,11,15,341.5,411.5,2.95,24.0,716.5,569.01,426.54
2016,4,14,11,30,427.0,391.0,2.9,24.0,778.0,639.03,477.61
2016,4,14,11,45,683.0,256.0,2.9,24.5,885.5,745.18,556.01
2016,4,14,12,0,939.0,121.0,2.9,25.0,993.0,850.94,630.69
2016,4,14,12,15,939.5,121.0,2.9,25.0,998.0,889.34,655.38
2016,4,14,12,30,940.0,121.0,2.9,25.0,1003.0,924.57,678.37
2016,4,14,12,45,939.5,120.5,2.9,25.5,999.5,955.14,696.86
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,982.16,712.98
2016,4,14,13,15,936.0,119.5,2.9,26.0,983.0,1003.16,726.63
2016,4,14,13,30,933.0,119.0,2.9,26.0,970.0,1020.25,737.88
2016,4,14,13,45,928.5,118.0,2.9,26.0,949.0,1031.41,745.48
2016,4,14,14,0,924.0,117.0,2.9,26.0,928.0,1038.48,750.65
2016,4,14,14,15,917.5,115.5,2.85,26.0,898.5,1038.98,751.34
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,1035.38,749.62
2016,4,14,14,45,901.5,112.0,2.8,26.0,832.5,1024.26,743.74
2016,4,14,15,0,892.0,110.0,2.8,26.0,796.0,1009.23,735.53
2016,4,14,15,15,879.5,107.5,2.8,25.5,752.5,986.97,724.17
2016,4,14,15,30,867.0,105.0,2.8,25.0,709.0,961.19,710.56
2016,4,14,15,45,850.5,102.0,2.8,25.0,659.5,938.36,697.53
2016,4,14,16,0,834.0,99.0,2.8,25.0,610.0,901.56,675.07
2016,4,14,16,15,811.5,95.5,2.8,24.5,556.5,856.13,647.89
2016,4,14,16,30,789.0,92.0,2.8,24.0,503.0,808.63,618.81
2016,4,14,16,45,757.5,87.0,2.85,24.0,446.0,750.24,580.44
2016,4,14,17,0,726.0,82.0,2.9,24.0,389.0,691.15,540.62
2016,4,14,17,15,682.0,76.5,2.65,23.0,331.0,626.24,495.96
2016,4,14,17,30,638.0,71.0,2.4,22.0,273.0,558.77,447.15
2016,4,14,17,45,569.5,63.0,2.2,21.0,216.0,474.21,382.07
2016,4,14,18,0,501.0,55.0,2.0,20.0,159.0,394.58,317.75
2016,4,14,18,15,392.0,43.0,2.0,19.0,109.0,293.92,234.02
2016,4,14,18,30,283.0,31.0,2.0,18.0,59.0,204.71,153.72
2016,4,14,18,45,141.5,15.5,2.0,17.5,29.5,95.43,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,12.8,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,23.13,12.47
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,36.28,26.05
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,49.16,37.91
2016,4,15,7,15,180.0,64.0,1.6,15.5,98.0,48.97,37.99
2016,4,15,7,30,0.0,63.0,1.6,16.0,63.0,52.11,40.76
2016,4,15,7,45,0.0,82.5,1.6,16.5,82.5,67.41,54.07
2016,4,15,8,0,0.0,102.0,1.6,17.0,102.0,82.51,66.92
2016,4,15,8,15,27.0,155.0,1.6,17.5,168.5,115.96,95.3
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,148.82,122.53
2016,4,15,8,45,61.5,234.5,1.6,19.0,269.0,170.73,132.11
2016,4,15,9,0,69.0,261.0,1.6,20.0,303.0,197.39,150.8
2016,4,15,9,15,134.0,292.0,1.65,20.5,381.5,232.97,174.9
2016,4,15,9,30,199.0,323.0,1.7,21.0,460.0,284.1,211.78
2016,4,15,9,45,285.0,328.0,1.8,21.5,537.0,329.07,244.29
2016,4,15,10,0,371.0,333.0,1.9,22.0,614.0,389.19,289.15
2016,4,15,10,15,620.5,231.5,1.95,22.5,729.0,450.09,333.85
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,536.53,399.14
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,592.34,442.35
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,647.24,483.72
2016,4,15,11,15,898.5,129.0,2.3,24.0,929.0,698.65,522.41
2016,4,15,11,30,904.0,130.0,2.4,24.0,951.0,748.13,558.86
2016,4,15,11,45,900.5,135.0,2.5,24.5,963.0,792.06,589.51
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,833.02,616.22
2016,4,15,12,15,898.0,140.0,2.7,25.0,980.0,870.44,641.46
2016,4,15,12,30,899.0,140.0,2.8,25.0,985.0,904.9,664.71
2016,4,15,12,45,898.5,139.5,2.9,25.5,981.5,934.49,683.41
2016,4,15,13,0,898.0,139.0,3.0,26.0,978.0,960.7,699.91
2016,4,15,13,15,895.0,138.5,3.1,26.0,965.5,981.05,714.03
2016,4,15,13,30,892.0,138.0,3.2,26.0,953.0,997.67,725.89
2016,4,15,13,45,887.5,136.5,3.3,26.5,932.0,1008.06,732.4
2016,4,15,14,0,883.0,135.0,3.4,27.0,911.0,1014.52,736.54
2016,4,15,14,15,875.5,133.0,3.45,27.0,881.5,1013.56,737.12
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,1008.66,735.33
2016,4,15,14,45,859.0,128.0,3.55,27.0,816.0,997.37,729.55
2016,4,15,15,0,850.0,125.0,3.6,27.0,780.0,994.82,729.69
2016,4,15,15,15,836.5,122.5,3.6,26.5,737.0,971.89,717.53
2016,4,15,15,30,823.0,120.0,3.6,26.0,694.0,945.55,703.23
2016,4,15,15,45,803.5,117.0,3.65,26.0,645.0,909.79,681.45
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,871.32,657.67
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,825.17,629.03
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,782.12,602.15
2016,4,15,16,45,703.0,100.0,3.55,25.0,434.0,723.6,562.45
2016,4,15,17,0,669.0,95.0,3.5,25.0,378.0,664.8,521.78
2016,4,15,17,15,623.5,87.5,3.2,24.0,321.0,594.64,472.62
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,526.13,421.72
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,441.9,355.6
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,362.73,290.91
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,266.52,211.06
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,179.36,134.1
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,83.52,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,15.0,3.4,16.0,18.0,12.8,0.0
2016,4,16,6,30,70.0,30.0,3.5,16.0,36.0,23.39,12.86
2016,4,16,6,45,153.5,53.5,3.65,16.5,79.5,40.78,29.67
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,57.77,45.14
2016,4,16,7,15,118.5,52.5,3.95,17.5,75.5,40.42,30.12
2016,4,16,7,30,0.0,28.0,4.1,18.0,28.0,23.08,14.8
2016,4,16,7,45,0.0,31.5,4.3,18.5,31.5,25.99,17.3
2016,4,16,8,0,0.0,35.0,4.5,19.0,35.0,28.91,19.74
2016,4,16,8,15,0.0,57.0,4.75,19.5,57.0,47.21,35.52
2016,4,16,8,30,0.0,79.0,5.0,20.0,79.0,65.6,51.13
2016,4,16,8,45,0.0,115.0,5.25,20.5,115.0,94.08,71.75
2016,4,16,9,0,0.0,151.0,5.5,21.0,151.0,121.89,93.83
2016,4,16,9,15,0.0,138.0,5.55,21.5,138.0,112.83,86.05
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,103.1,77.83
2016,4,16,9,45,0.5,136.0,5.7,22.5,137.0,112.29,84.8
2016,4,16,10,0,1.0,147.0,5.8,23.0,149.0,121.62,91.82
2016,4,16,10,15,2.5,153.5,5.8,23.5,156.5,127.9,96.4
2016,4,16,10,30,4.0,160.0,5.8,24.0,164.0,134.39,101.15
2016,4,16,10,45,2.0,142.5,5.85,24.5,144.5,119.54,89.17
2016,4,16,11,0,0.0,125.0,5.9,25.0,125.0,104.23,76.87
2016,4,16,11,15,0.0,122.5,5.9,25.0,122.5,102.31,75.29
2016,4,16,11,30,0.0,120.0,5.9,25.0,120.0,100.37,73.7
2016,4,16,11,45,3.0,143.0,5.95,25.5,146.5,122.01,90.47
2016,4,16,12,0,6.0,166.0,6.0,26.0,173.0,144.07,107.44
2016,4,16,12,15,8.5,192.5,6.05,26.0,201.5,169.13,126.84
2016,4,16,12,30,11.0,219.0,6.1,26.0,230.0,194.64,146.51
2016,4,16,12,45,11.0,218.0,6.15,26.0,229.0,194.63,146.52
2016,4,16,13,0,11.0,217.0,6.2,26.0,228.0,194.52,146.5
2016,4,16,13,15,11.0,216.5,6.15,26.0,227.5,194.76,146.76
2016,4,16,13,30,11.0,216.0,6.1,26.0,227.0,194.93,146.98
2016,4,16,13,45,14.5,259.0,6.1,26.0,272.5,237.15,179.56
2016,4,16,14,0,18.0,302.0,6.1,26.0,318.0,280.57,212.84
2016,4,16,14,15,19.0,300.0,6.05,25.5,316.5,280.97,213.79
2016,4,16,14,30,20.0,298.0,6.0,25.0,315.0,281.39,214.88
2016,4,16,14,45,12.0,232.0,6.0,25.0,242.5,213.12,162.52
2016,4,16,15,0,4.0,166.0,6.0,25.0,170.0,145.66,110.05
2016,4,16,15,15,12.0,210.5,5.95,24.5,220.0,194.58,149.24
2016,4,16,15,30,20.0,255.0,5.9,24.0,270.0,245.81,190.11
2016,4,16,15,45,29.0,252.5,5.85,24.0,271.5,271.39,210.81
2016,4,16,16,0,38.0,250.0,5.8,24.0,273.0,279.68,218.19
2016,4,16,16,15,29.0,221.0,5.65,23.5,237.5,242.17,189.56
2016,4,16,16,30,20.0,192.0,5.5,23.0,202.0,190.12,148.99
2016,4,16,16,45,18.5,172.5,5.4,23.0,181.5,171.06,134.27
2016,4,16,17,0,17.0,153.0,5.3,23.0,161.0,152.05,119.38
2016,4,16,17,15,234.0,128.0,5.05,22.5,204.0,327.84,267.17
2016,4,16,17,30,451.0,103.0,4.8,22.0,247.0,456.71,372.55
2016,4,16,17,45,371.5,91.0,4.6,21.5,194.0,370.8,302.52
2016,4,16,18,0,292.0,79.0,4.4,21.0,141.0,291.83,236.64
2016,4,16,18,15,205.5,59.0,4.4,20.5,96.0,195.74,155.59
2016,4,16,18,30,119.0,39.0,4.4,20.0,51.0,120.82,89.63
2016,4,16,18,45,59.5,19.5,4.4,20.0,25.5,56.51,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.0,19.0,2.0,1.71,0.0
2016,4,17,6,30,0.0,4.0,3.1,19.0,4.0,3.28,0.0
2016,4,17,6,45,0.0,11.0,3.25,19.5,11.0,9.03,2.12
2016,4,17,7,0,0.0,18.0,3.4,20.0,18.0,14.81,7.29
2016,4,17,7,15,0.0,26.5,3.55,20.0,26.5,21.84,13.55
2016,4,17,7,30,0.0,35.0,3.7,20.0,35.0,28.89,19.75
2016,4,17,7,45,0.0,43.5,3.9,20.5,43.5,35.95,25.83
2016,4,17,8,0,0.0,52.0,4.1,21.0,52.0,43.03,31.81
2016,4,17,8,15,0.0,61.0,4.25,21.0,61.0,50.55,38.16
2016,4,17,8,30,0.0,70.0,4.4,21.0,70.0,58.08,44.46
2016,4,17,8,45,0.0,78.0,4.55,21.5,78.0,64.79,47.59
2016,4,17,9,0,0.0,86.0,4.7,22.0,86.0,71.52,52.77
2016,4,17,9,15,0.0,83.5,4.75,22.0,83.5,69.48,50.93
2016,4,17,9,30,0.0,81.0,4.8,22.0,81.0,67.43,49.13
2016,4,17,9,45,0.0,86.5,4.9,22.5,86.5,72.09,52.63
2016,4,17,10,0,0.0,92.0,5.0,23.0,92.0,76.76,56.12
2016,4,17,10,15,0.0,96.5,5.0,23.0,96.5,80.48,58.96
2016,4,17,10,30,0.0,101.0,5.0,23.0,101.0,84.22,61.83
2016,4,17,10,45,0.0,109.0,5.05,23.5,109.0,90.89,66.88
2016,4,17,11,0,0.0,117.0,5.1,24.0,117.0,97.61,71.95
2016,4,17,11,15,8.0,205.5,5.05,24.0,213.0,176.21,133.4
2016,4,17,11,30,16.0,294.0,5.0,24.0,309.0,256.21,194.8
2016,4,17,11,45,25.5,346.0,4.95,24.0,370.0,313.9,238.46
2016,4,17,12,0,35.0,398.0,4.9,24.0,431.0,370.77,281.01
2016,4,17,12,15,149.5,438.5,4.8,24.0,580.0,515.05,390.04
2016,4,17,12,30,264.0,479.0,4.7,24.0,729.0,670.23,503.2
2016,4,17,12,45,212.0,483.0,4.65,24.0,683.0,633.49,475.33
2016,4,17,13,0,160.0,487.0,4.6,24.0,637.0,602.29,451.91
2016,4,17,13,15,88.5,396.0,4.55,23.5,479.0,443.56,336.58
2016,4,17,13,30,17.0,305.0,4.5,23.0,321.0,279.65,212.93
2016,4,17,13,45,17.5,305.0,4.5,23.0,321.0,281.42,214.83
2016,4,17,14,0,18.0,305.0,4.5,23.0,321.0,283.17,216.42
2016,4,17,14,15,10.5,229.5,4.55,23.0,239.0,208.04,158.84
2016,4,17,14,30,3.0,154.0,4.6,23.0,157.0,133.69,100.9
2016,4,17,14,45,1.5,91.5,4.7,23.0,93.0,77.92,56.94
2016,4,17,15,0,0.0,29.0,4.8,23.0,29.0,24.11,13.83
2016,4,17,15,15,0.0,24.0,4.85,22.5,24.0,19.93,10.53
2016,4,17,15,30,0.0,19.0,4.9,22.0,19.0,15.76,7.2
2016,4,17,15,45,0.0,41.5,5.0,22.0,41.5,34.44,22.48
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,53.15,37.81
2016,4,17,16,15,0.0,65.0,4.95,21.5,65.0,53.95,38.68
2016,4,17,16,30,0.0,66.0,4.8,21.0,66.0,54.75,39.58
2016,4,17,16,45,0.0,36.5,4.7,21.0,36.5,30.18,19.43
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,1.65,17.0,0.5,0.43,0.0
2016,4,18,6,30,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,4,18,6,45,0.0,2.5,2.2,17.5,2.5,2.05,0.0
2016,4,18,7,0,0.0,4.0,2.5,18.0,4.0,3.28,0.0
2016,4,18,7,15,0.0,5.5,2.6,18.0,5.5,4.52,0.0
2016,4,18,7,30,0.0,7.0,2.7,18.0,7.0,5.75,0.0
2016,4,18,7,45,0.0,46.5,2.85,18.5,46.5,38.45,28.27
2016,4,18,8,0,0.0,86.0,3.0,19.0,86.0,70.78,56.23
2016,4,18,8,15,0.0,69.5,3.1,19.5,69.5,57.64,44.52
2016,4,18,8,30,0.0,53.0,3.2,20.0,53.0,43.91,32.42
2016,4,18,8,45,0.5,109.0,3.3,20.5,109.5,89.59,68.02
2016,4,18,9,0,1.0,165.0,3.4,21.0,166.0,132.41,102.06
2016,4,18,9,15,3.5,177.5,3.45,21.0,180.0,143.46,110.39
2016,4,18,9,30,6.0,190.0,3.5,21.0,194.0,154.89,119.07
2016,4,18,9,45,5.5,182.0,3.6,21.5,186.0,149.97,114.71
2016,4,18,10,0,5.0,174.0,3.7,22.0,178.0,144.56,110.04
2016,4,18,10,15,11.0,227.5,3.6,22.0,236.5,190.38,145.68
2016,4,18,10,30,17.0,281.0,3.5,22.0,295.0,237.25,181.64
2016,4,18,10,45,62.5,359.5,3.4,22.5,414.5,324.95,247.86
2016,4,18,11,0,108.0,438.0,3.3,23.0,534.0,421.35,318.98
2016,4,18,11,15,88.0,437.5,3.3,23.0,516.5,418.99,316.72
2016,4,18,11,30,68.0,437.0,3.3,23.0,499.0,414.15,312.84
2016,4,18,11,45,46.0,397.0,3.35,23.0,439.5,372.11,281.56
2016,4,18,12,0,24.0,357.0,3.4,23.0,380.0,319.58,242.14
2016,4,18,12,15,24.5,361.0,3.35,22.5,385.0,334.65,254.01
2016,4,18,12,30,25.0,365.0,3.3,22.0,390.0,342.88,260.6
2016,4,18,12,45,28.5,377.0,3.3,22.0,404.5,361.02,274.26
2016,4,18,13,0,32.0,389.0,3.3,22.0,419.0,379.53,288.15
2016,4,18,13,15,33.5,388.0,3.25,22.0,419.0,384.17,291.69
2016,4,18,13,30,35.0,387.0,3.2,22.0,419.0,388.63,295.19
2016,4,18,13,45,40.0,388.5,3.15,22.0,424.5,398.76,303.07
2016,4,18,14,0,45.0,390.0,3.1,22.0,430.0,408.94,311.0
2016,4,18,14,15,77.0,401.0,3.0,22.0,467.0,455.45,346.61
2016,4,18,14,30,109.0,412.0,2.9,22.0,504.0,502.61,382.2
2016,4,18,14,45,54.5,275.0,2.8,22.0,321.0,311.09,239.32
2016,4,18,15,0,0.0,138.0,2.7,22.0,138.0,116.79,87.83
2016,4,18,15,15,0.5,146.0,2.6,21.5,146.5,124.5,94.6
2016,4,18,15,30,1.0,154.0,2.5,21.0,155.0,132.41,101.34
2016,4,18,15,45,10.0,189.5,2.4,21.0,196.0,174.23,135.16
2016,4,18,16,0,19.0,225.0,2.3,21.0,237.0,218.16,170.37
2016,4,18,16,15,9.5,119.5,2.2,20.5,125.5,109.61,84.33
2016,4,18,16,30,0.0,14.0,2.1,20.0,14.0,11.56,3.97
2016,4,18,16,45,6.0,82.0,2.05,20.0,84.5,72.99,55.25
2016,4,18,17,0,12.0,150.0,2.0,20.0,155.0,144.51,114.15
2016,4,18,17,15,6.0,129.0,1.9,20.0,131.5,120.78,94.8
2016,4,18,17,30,0.0,108.0,1.8,20.0,108.0,97.45,75.69
2016,4,18,17,45,0.0,85.0,1.75,20.0,85.0,76.17,58.13
2016,4,18,18,0,0.0,62.0,1.7,20.0,62.0,54.56,39.98
2016,4,18,18,15,0.0,42.5,1.55,19.5,42.5,36.43,24.55
2016,4,18,18,30,0.0,23.0,1.4,19.0,23.0,18.98,9.55
2016,4,18,18,45,0.0,11.5,1.3,19.0,11.5,9.47,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,17.5,2.0,17.0,22.5,13.85,0.0
2016,4,19,6,30,113.0,35.0,2.1,17.0,45.0,27.19,16.74
2016,4,19,6,45,195.0,56.0,2.25,17.0,89.0,42.83,31.58
2016,4,19,7,0,277.0,77.0,2.4,17.0,133.0,57.17,44.71
2016,4,19,7,15,138.5,66.0,2.4,17.5,94.0,50.05,38.64
2016,4,19,7,30,0.0,55.0,2.4,18.0,55.0,45.52,34.61
2016,4,19,7,45,0.5,95.0,2.4,18.5,95.0,76.79,61.76
2016,4,19,8,0,1.0,135.0,2.4,19.0,135.0,106.03,86.58
2016,4,19,8,15,12.0,164.0,2.4,19.0,170.0,127.13,104.2
2016,4,19,8,30,23.0,193.0,2.4,19.0,205.0,147.88,121.29
2016,4,19,8,45,14.5,190.0,2.4,19.5,198.0,148.9,115.73
2016,4,19,9,0,6.0,187.0,2.4,20.0,191.0,148.98,115.29
2016,4,19,9,15,66.5,258.0,2.4,20.5,304.0,205.25,156.55
2016,4,19,9,30,127.0,329.0,2.4,21.0,417.0,269.63,203.78
2016,4,19,9,45,81.5,323.0,2.4,21.5,381.0,271.15,206.18
2016,4,19,10,0,36.0,317.0,2.4,22.0,345.0,259.83,198.21
2016,4,19,10,15,18.0,228.0,2.4,22.0,242.5,193.78,147.68
2016,4,19,10,30,0.0,139.0,2.4,22.0,140.0,115.35,86.5
2016,4,19,10,45,1.5,146.0,2.4,22.5,148.0,122.12,91.64
2016,4,19,11,0,3.0,153.0,2.4,23.0,156.0,129.12,96.83
2016,4,19,11,15,5.5,168.5,2.35,23.0,174.0,143.99,108.35
2016,4,19,11,30,8.0,184.0,2.3,23.0,192.0,159.24,120.12
2016,4,19,11,45,12.0,237.0,2.3,23.5,248.5,207.35,156.79
2016,4,19,12,0,16.0,290.0,2.3,24.0,305.0,256.48,193.54
2016,4,19,12,15,13.5,254.0,2.25,24.0,267.0,225.43,169.9
2016,4,19,12,30,11.0,218.0,2.2,24.0,229.0,193.67,145.81
2016,4,19,12,45,33.5,329.0,2.2,24.0,361.5,321.45,242.59
2016,4,19,13,0,56.0,440.0,2.2,24.0,494.0,448.73,335.32
2016,4,19,13,15,50.0,424.5,2.2,24.0,472.0,433.9,324.05
2016,4,19,13,30,44.0,409.0,2.2,24.0,450.0,418.06,312.78
2016,4,19,13,45,38.0,386.0,2.2,24.0,420.5,393.98,295.54
2016,4,19,14,0,32.0,363.0,2.2,24.0,391.0,369.0,277.57
2016,4,19,14,15,22.0,304.0,2.2,23.5,323.0,287.14,217.61
2016,4,19,14,30,12.0,245.0,2.2,23.0,255.0,224.04,170.48
2016,4,19,14,45,34.5,296.5,2.2,23.0,324.0,312.8,239.1
2016,4,19,15,0,57.0,348.0,2.2,23.0,393.0,390.85,298.0
2016,4,19,15,15,28.5,233.0,2.2,23.0,255.5,245.98,188.72
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,99.29,74.06
2016,4,19,15,45,5.5,161.0,2.2,23.0,164.0,143.38,109.67
2016,4,19,16,0,11.0,204.0,2.2,23.0,210.0,190.02,146.81
2016,4,19,16,15,65.0,219.0,2.15,22.5,253.5,270.44,212.17
2016,4,19,16,30,119.0,234.0,2.1,22.0,297.0,352.78,277.91
2016,4,19,16,45,66.5,193.0,2.1,22.0,227.5,246.21,194.53
2016,4,19,17,0,14.0,152.0,2.1,22.0,158.0,147.94,115.72
2016,4,19,17,15,7.5,131.0,1.85,21.5,134.5,123.8,96.71
2016,4,19,17,30,1.0,110.0,1.6,21.0,111.0,100.11,77.57
2016,4,19,17,45,149.5,96.0,1.4,21.0,128.5,204.28,165.44
2016,4,19,18,0,298.0,82.0,1.2,21.0,146.0,295.99,237.63
2016,4,19,18,15,215.5,61.5,1.15,20.5,100.5,201.89,159.25
2016,4,19,18,30,133.0,41.0,1.1,20.0,55.0,128.07,95.74
2016,4,19,18,45,66.5,20.5,1.05,19.5,27.5,60.6,12.68
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.35,17.0,0.5,0.41,0.0
2016,4,20,6,30,0.0,1.0,0.4,17.0,1.0,0.82,0.0
2016,4,20,6,45,0.0,2.5,0.45,17.5,2.5,2.05,0.0
2016,4,20,7,0,0.0,4.0,0.5,18.0,4.0,3.28,0.0
2016,4,20,7,15,0.0,6.0,0.6,18.0,6.0,4.93,0.0
2016,4,20,7,30,0.0,8.0,0.7,18.0,8.0,6.58,0.2
2016,4,20,7,45,0.0,19.0,0.85,18.5,19.0,15.66,8.22
2016,4,20,8,0,0.0,30.0,1.0,19.0,30.0,24.77,16.15
2016,4,20,8,15,296.5,90.0,1.1,19.5,244.5,60.93,47.39
2016,4,20,8,30,593.0,150.0,1.2,20.0,459.0,101.62,81.74
2016,4,20,8,45,627.0,154.5,1.3,20.5,512.0,132.32,85.76
2016,4,20,9,0,661.0,159.0,1.4,21.0,565.0,184.31,115.18
2016,4,20,9,15,608.0,193.5,1.4,21.5,590.5,245.7,164.1
2016,4,20,9,30,555.0,228.0,1.4,22.0,616.0,299.56,209.8
2016,4,20,9,45,652.5,199.5,1.45,22.5,683.0,349.54,248.53
2016,4,20,10,0,750.0,171.0,1.5,23.0,750.0,409.3,295.65
2016,4,20,10,15,762.0,174.5,1.5,23.0,786.5,466.08,341.91
2016,4,20,10,30,774.0,178.0,1.5,23.0,823.0,524.72,388.14
2016,4,20,10,45,782.0,181.0,1.5,23.0,852.5,577.76,429.02
2016,4,20,11,0,790.0,184.0,1.5,23.0,882.0,629.94,468.07
2016,4,20,11,15,796.0,185.0,1.5,23.0,903.0,678.13,503.29
2016,4,20,11,30,802.0,186.0,1.5,23.0,924.0,724.79,536.53
2016,4,20,11,45,836.0,166.5,1.5,23.5,945.0,773.21,569.7
2016,4,20,12,0,870.0,147.0,1.5,24.0,966.0,812.57,595.55
2016,4,20,12,15,870.5,147.0,1.45,24.0,970.5,848.21,617.82
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,880.99,638.03
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.5,908.5,655.4
2016,4,20,13,0,863.0,151.0,1.4,24.0,966.0,932.7,670.67
2016,4,20,13,15,860.0,150.5,1.35,23.5,953.0,952.18,683.62
2016,4,20,13,30,857.0,150.0,1.3,23.0,940.0,968.08,694.4
2016,4,20,13,45,850.0,149.5,1.3,23.0,919.0,976.45,700.02
2016,4,20,14,0,843.0,149.0,1.3,23.0,898.0,995.2,712.39
2016,4,20,14,15,575.5,274.0,1.3,23.0,778.0,874.02,633.35
2016,4,20,14,30,308.0,399.0,1.3,23.0,658.0,721.46,527.61
2016,4,20,14,45,286.5,385.0,1.35,23.0,618.0,689.74,508.77
2016,4,20,15,0,265.0,371.0,1.4,23.0,578.0,656.5,487.39
2016,4,20,15,15,240.5,353.0,1.45,23.0,533.0,595.28,446.51
2016,4,20,15,30,216.0,335.0,1.5,23.0,488.0,553.0,418.08
2016,4,20,15,45,490.5,225.0,1.55,23.0,540.0,725.82,548.48
2016,4,20,16,0,765.0,115.0,1.6,23.0,592.0,846.45,633.83
2016,4,20,16,15,741.5,110.5,1.55,22.5,540.0,800.98,604.4
2016,4,20,16,30,718.0,106.0,1.5,22.0,488.0,758.47,578.35
2016,4,20,16,45,685.5,101.0,1.5,22.0,433.0,702.12,541.39
2016,4,20,17,0,653.0,96.0,1.5,22.0,378.0,645.46,503.4
2016,4,20,17,15,608.5,89.0,1.4,21.5,322.5,577.76,455.97
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,511.68,407.3
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,431.02,344.65
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,355.16,283.36
2016,4,20,18,15,334.0,50.5,1.1,20.5,111.0,261.34,206.37
2016,4,20,18,30,238.0,37.0,1.1,20.0,63.0,182.66,138.21
2016,4,20,18,45,119.0,18.5,1.1,19.5,31.5,87.47,26.99
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.5,0.95,18.5,2.5,2.05,0.0
2016,4,21,7,0,0.0,4.0,1.2,19.0,4.0,3.28,0.0
2016,4,21,7,15,0.0,5.5,1.2,19.0,5.5,4.52,0.0
2016,4,21,7,30,0.0,7.0,1.2,19.0,7.0,5.76,0.0
2016,4,21,7,45,0.0,7.0,1.3,19.5,7.0,5.76,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,29.5,1.3,20.0,29.5,24.38,15.64
2016,4,21,8,30,0.0,52.0,1.2,20.0,52.0,43.08,31.73
2016,4,21,8,45,0.0,47.0,1.2,20.5,47.0,38.95,26.57
2016,4,21,9,0,0.0,42.0,1.2,21.0,42.0,34.82,23.02
2016,4,21,9,15,0.0,40.0,1.1,21.5,40.0,33.19,21.55
2016,4,21,9,30,0.0,38.0,1.0,22.0,38.0,31.55,20.1
2016,4,21,9,45,59.0,206.5,0.95,22.5,252.5,181.79,137.28
2016,4,21,10,0,118.0,375.0,0.9,23.0,467.0,326.08,243.97
2016,4,21,10,15,233.0,380.0,0.85,23.0,571.5,393.25,291.33
2016,4,21,10,30,348.0,385.0,0.8,23.0,676.0,470.53,346.57
2016,4,21,10,45,585.5,273.5,0.75,23.5,783.0,540.93,396.97
2016,4,21,11,0,823.0,162.0,0.7,24.0,890.0,631.37,461.31
2016,4,21,11,15,829.0,163.0,0.7,24.0,911.5,680.84,495.95
2016,4,21,11,30,835.0,164.0,0.7,24.0,933.0,728.65,528.94
2016,4,21,11,45,855.0,153.5,0.7,24.0,951.0,767.56,555.83
2016,4,21,12,0,875.0,143.0,0.7,24.0,969.0,812.16,584.88
2016,4,21,12,15,876.0,143.5,0.75,24.0,974.0,848.65,608.27
2016,4,21,12,30,877.0,144.0,0.8,24.0,979.0,882.32,629.91
2016,4,21,12,45,877.0,143.0,0.9,24.5,975.5,910.86,647.94
2016,4,21,13,0,877.0,142.0,1.0,25.0,972.0,936.17,663.98
2016,4,21,13,15,874.5,141.5,1.1,25.0,959.5,956.19,678.11
2016,4,21,13,30,872.0,141.0,1.2,25.0,947.0,972.61,690.14
2016,4,21,13,45,864.0,141.5,1.3,25.0,925.5,980.96,697.31
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,985.47,702.28
2016,4,21,14,15,848.5,140.0,1.45,24.5,875.0,984.24,704.42
2016,4,21,14,30,841.0,138.0,1.5,24.0,846.0,992.54,712.78
2016,4,21,14,45,831.5,135.5,1.6,24.0,810.0,981.02,708.0
2016,4,21,15,0,822.0,133.0,1.7,24.0,774.0,965.79,701.08
2016,4,21,15,15,808.0,130.0,1.7,24.0,731.0,942.12,687.48
2016,4,21,15,30,794.0,127.0,1.7,24.0,688.0,915.15,671.83
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,879.77,650.62
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,841.72,627.54
2016,4,21,16,15,734.0,113.5,1.7,23.5,540.0,800.88,603.49
2016,4,21,16,30,710.0,109.0,1.7,23.0,488.0,753.61,574.55
2016,4,21,16,45,528.5,135.0,1.7,23.0,400.0,603.26,469.31
2016,4,21,17,0,347.0,161.0,1.7,23.0,312.0,457.03,360.55
2016,4,21,17,15,324.5,140.5,1.6,22.5,266.0,404.81,322.79
2016,4,21,17,30,302.0,120.0,1.5,22.0,220.0,353.32,283.74
2016,4,21,17,45,266.5,99.5,1.4,21.5,175.5,294.53,237.36
2016,4,21,18,0,231.0,79.0,1.3,21.0,131.0,238.31,191.38
2016,4,21,18,15,175.5,59.0,1.3,20.5,91.5,174.91,138.04
2016,4,21,18,30,120.0,39.0,1.3,20.0,52.0,116.67,87.42
2016,4,21,18,45,60.0,19.5,1.35,20.0,26.0,55.76,18.68
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.52,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,25.32,15.9
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,33.41,23.75
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,41.37,31.06
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,46.16,35.39
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,50.87,39.47
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,59.01,46.42
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,62.5,49.19
2016,4,22,8,15,786.5,81.5,2.55,19.0,458.5,64.98,50.92
2016,4,22,8,30,816.0,86.0,2.5,20.0,516.0,67.35,52.53
2016,4,22,8,45,837.0,89.5,2.5,21.0,570.0,106.56,59.28
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,175.92,100.25
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,237.65,147.25
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,300.52,200.19
2016,4,22,9,45,901.0,101.0,2.55,22.5,768.0,363.09,254.03
2016,4,22,10,0,912.0,104.0,2.6,23.0,812.0,425.69,307.27
2016,4,22,10,15,921.0,105.5,2.6,23.0,849.5,486.07,358.06
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,545.7,406.76
2016,4,22,10,45,935.5,109.0,2.65,23.5,916.5,602.81,451.39
2016,4,22,11,0,941.0,111.0,2.7,24.0,946.0,658.3,493.31
2016,4,22,11,15,945.5,111.5,2.75,24.0,968.0,710.09,532.36
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,759.71,568.91
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,805.47,600.43
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,848.52,628.07
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,887.03,653.36
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,922.38,676.44
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.5,952.69,696.52
2016,4,22,13,0,954.0,114.0,3.0,25.0,1017.0,979.41,714.32
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.5,999.6,727.12
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1015.84,737.46
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1026.61,744.84
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,1033.27,749.77
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,1032.85,749.86
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,1028.31,747.52
2016,4,22,14,45,913.5,107.0,2.75,25.0,849.5,1016.85,740.9
2016,4,22,15,0,903.0,106.0,2.7,25.0,812.0,1001.52,731.97
2016,4,22,15,15,891.0,103.5,2.65,24.5,768.0,979.39,720.16
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,953.73,706.1
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,920.02,685.31
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,892.96,669.02
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,848.27,641.06
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,801.49,611.43
2016,4,22,16,45,774.5,84.0,2.05,23.0,461.5,746.71,574.57
2016,4,22,17,0,746.0,80.0,1.9,23.0,405.0,691.02,536.49
2016,4,22,17,15,704.5,74.5,1.75,22.5,347.0,623.61,489.96
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,561.02,444.68
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.5,482.49,384.65
2016,4,22,18,0,543.0,54.0,1.3,21.0,176.0,408.08,325.15
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.5,313.58,248.12
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,229.19,175.28
2016,4,22,18,45,170.5,17.0,1.3,18.0,36.5,110.55,48.16
2016,4,22,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
