Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.32,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,26.94,17.35
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,34.95,25.08
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,42.84,32.29
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,47.93,36.85
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,52.93,41.14
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,56.47,44.02
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,65.32,51.41
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,67.66,53.09
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,69.9,54.68
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,109.13,61.49
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,170.46,96.15
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,238.61,147.96
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,300.49,199.62
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,362.01,252.01
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,423.5,303.71
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,477.11,349.88
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,519.44,384.21
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,580.57,430.14
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,652.35,483.41
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,703.71,520.82
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,752.91,555.86
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,797.48,585.73
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,839.37,611.48
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,877.2,635.51
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,911.95,657.44
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,940.85,676.19
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,966.19,692.77
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,986.49,706.26
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,1002.94,717.49
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,1013.08,725.56
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,1019.19,731.28
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,1018.81,733.07
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,1014.42,732.47
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,1003.61,728.44
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,988.97,721.97
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,966.75,710.99
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,941.09,697.76
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,916.95,684.14
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,879.16,661.2
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,834.32,633.41
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,787.5,603.88
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,729.98,565.41
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,676.07,528.81
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,609.05,482.46
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,543.35,434.16
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,460.87,370.23
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,383.25,307.6
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,291.23,231.52
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,208.91,160.21
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,99.4,47.11
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,8.22,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,16.48,8.47
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,30.59,21.3
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,44.31,33.7
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,59.56,47.23
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,74.64,60.34
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,89.92,73.36
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,105.04,85.99
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,125.19,102.9
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,145.01,119.32
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,137.83,107.42
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,128.91,99.86
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,127.68,98.38
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,126.12,96.67
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,203.32,156.57
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,286.34,219.82
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,280.13,215.04
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,274.37,210.62
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,339.01,259.35
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,412.01,313.51
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,422.83,321.2
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,432.77,328.34
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,410.12,310.65
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,384.65,290.88
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,292.47,221.98
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,190.92,144.55
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,220.59,167.57
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,250.77,190.62
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,333.06,253.03
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,408.38,308.99
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,546.58,412.7
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,671.53,503.73
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,713.82,534.41
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,737.17,552.57
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,669.02,503.91
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,581.03,440.95
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,644.99,490.85
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,685.08,522.79
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,576.08,442.8
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,452.21,350.51
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,333.04,260.42
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,234.96,183.62
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,436.6,348.25
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,608.64,482.04
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,541.75,431.51
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,471.35,378.38
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,397.85,320.8
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,328.71,264.51
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,244.31,194.13
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,169.26,129.34
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,84.14,42.17
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.89,3.3
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.45,20.93
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,42.19,30.95
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,52.73,40.45
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,61.85,48.45
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,68.38,53.95
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,93.45,75.23
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,121.61,98.69
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,139.73,113.31
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,159.42,129.01
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,181.3,138.16
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,207.3,156.53
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,238.48,178.0
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,283.24,210.52
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,324.56,241.13
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,370.49,275.47
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,408.35,304.49
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,453.97,339.1
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,530.8,396.82
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,627.61,469.69
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,675.51,505.7
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,721.7,539.88
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,768.23,572.97
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,805.93,598.72
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,787.96,581.73
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,734.68,539.47
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,841.24,619.12
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,924.83,677.76
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,943.6,689.68
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,958.76,699.71
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,821.94,604.43
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,627.27,462.0
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,822.71,607.83
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,978.04,715.24
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,963.37,703.82
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,945.17,691.51
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,921.82,678.35
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,895.28,663.09
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,864.69,644.06
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,826.28,619.64
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,780.26,590.47
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,732.74,559.86
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,676.11,521.36
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,619.32,481.7
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,551.72,433.25
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,485.83,384.47
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,401.65,319.82
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,329.83,262.2
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,245.79,192.97
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,171.24,129.36
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,85.37,44.79
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,17.45,5.16
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,33.53,22.66
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,47.36,35.28
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,60.78,47.25
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,69.81,55.24
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,78.56,62.75
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,104.42,84.61
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,129.95,105.77
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,144.43,117.29
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,150.69,121.83
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,178.21,130.07
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,219.43,155.7
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,245.46,167.29
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,297.24,203.33
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,353.64,251.32
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,410.73,299.53
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,466.13,346.16
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,521.51,391.73
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,573.83,433.17
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,624.76,472.39
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,670.75,507.85
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,715.96,541.97
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,691.64,520.03
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,639.15,476.89
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,612.95,457.34
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,586.78,437.32
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,642.43,478.87
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,711.43,529.03
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,666.36,496.1
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,629.59,469.04
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,551.83,411.75
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,453.54,338.94
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,570.93,428.61
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,689.11,516.59
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,495.99,375.44
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,284.21,215.26
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,430.48,328.73
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,539.06,411.15
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,576.09,440.27
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,589.68,452.77
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,435.96,338.02
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,290.46,225.79
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,185.9,144.39
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,80.09,59.42
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,228.63,182.64
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,365.74,292.41
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,296.6,237.2
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,221.05,176.04
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,153.0,119.44
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,88.79,65.34
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,42.48,20.89
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,17.38,6.01
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,34.37,23.78
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,44.4,33.28
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,54.32,42.39
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,63.12,50.17
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,69.31,55.42
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,70.02,55.76
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,70.95,56.24
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,72.91,57.58
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,82.0,64.99
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,118.57,69.2
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,177.85,102.0
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,239.89,148.87
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,308.94,205.74
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,370.84,257.77
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,433.39,309.56
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,493.99,359.15
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,553.82,406.46
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,611.06,450.23
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,666.84,491.4
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,718.7,529.22
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,768.31,564.4
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,814.19,595.37
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,857.5,622.1
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,895.73,646.47
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,930.77,668.68
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,961.16,687.85
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,987.98,704.77
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,1008.75,717.91
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,1025.54,728.7
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,1035.41,735.28
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,1041.08,739.45
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,1041.14,739.14
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,1037.06,736.42
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,1025.45,729.77
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,1009.89,720.85
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,987.66,706.66
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,961.89,690.33
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,928.1,668.96
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,900.9,651.87
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,856.03,623.88
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,809.02,594.41
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,752.04,557.88
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,694.3,520.24
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,630.83,477.63
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,565.17,430.94
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,485.15,372.27
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,409.49,314.41
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,316.2,241.92
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,232.52,173.39
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,115.04,66.75
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,17.04,6.41
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.76,23.34
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,43.06,32.01
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,54.19,41.94
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,60.24,47.25
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,66.11,52.19
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,68.99,54.41
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,71.81,56.51
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,73.97,58.01
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,75.99,59.38
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,120.57,71.75
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,178.1,104.52
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,236.62,148.76
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,296.64,198.64
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,355.97,249.43
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,415.64,300.05
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,473.35,348.7
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,531.06,396.03
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,584.21,437.97
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,635.7,477.36
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,683.86,513.95
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,729.98,548.17
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,770.08,576.26
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,807.01,601.32
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,841.04,624.03
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,872.26,644.74
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,907.55,668.36
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,927.1,681.37
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,944.59,692.92
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,958.4,702.11
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,955.87,699.21
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,959.46,700.61
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,591.6,446.23
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,170.9,127.34
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,233.26,176.1
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,316.39,239.13
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,262.29,198.97
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,226.43,172.38
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,130.19,98.04
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,39.83,26.4
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,108.34,81.61
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,184.16,141.89
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,115.53,87.75
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,51.37,36.23
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,200.13,159.45
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,349.08,278.16
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,266.89,212.85
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,201.19,159.57
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,138.18,107.39
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,77.3,56.39
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,37.34,19.26
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,2.56,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,20.12,8.87
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,35.96,24.81
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,54.48,41.35
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,72.41,57.11
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,86.96,69.62
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,101.05,81.43
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,103.9,83.44
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,111.59,89.46
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,140.09,112.98
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,162.81,131.39
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,188.67,141.33
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,220.83,163.38
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,225.98,169.41
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,220.7,167.64
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,282.34,212.31
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,356.6,266.92
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,395.5,296.62
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,436.83,328.11
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,476.22,357.31
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,516.16,386.62
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,329.58,249.09
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,113.52,83.05
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,134.29,99.08
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,155.5,115.18
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,192.38,143.31
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,229.92,171.73
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,331.66,248.15
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,430.81,321.07
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,552.61,411.32
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,665.45,493.07
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,514.22,383.47
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,341.23,255.08
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,430.28,322.7
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,539.65,402.76
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,600.84,449.08
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,678.35,506.24
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,683.38,512.21
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,684.99,516.19
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,598.54,453.61
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,496.33,379.04
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,451.88,347.05
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,409.67,316.01
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,371.89,289.34
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,331.62,260.24
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,275.34,216.8
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,211.29,166.36
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,165.15,129.55
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,119.71,92.49
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,76.17,56.57
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,29.93,18.37
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,14.85,4.53
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.85,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,5.97,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,21.98,11.14
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,37.25,26.77
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,48.54,37.37
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,59.6,47.45
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,67.36,54.33
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,77.05,62.67
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,79.42,64.29
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,81.8,65.86
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,84.17,67.5
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,86.38,68.99
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,121.61,73.97
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,177.79,105.87
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,242.46,155.21
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,301.72,204.54
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,348.94,253.58
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,374.58,280.82
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,436.68,325.18
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,534.72,398.66
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,588.5,440.19
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,641.24,479.63
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,690.87,516.18
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,738.56,550.13
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,782.81,579.89
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,824.93,606.29
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,861.11,629.03
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,894.36,649.61
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,923.27,665.85
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,948.86,679.77
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,969.1,692.65
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,985.6,703.3
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,995.46,709.89
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,1001.34,714.18
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,1001.33,714.94
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,997.36,713.43
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,987.07,708.09
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,972.99,700.53
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,951.47,689.14
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,937.36,682.65
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,905.07,662.98
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,869.75,641.43
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,826.06,613.67
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,780.35,584.36
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,727.13,549.95
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,676.44,516.69
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,611.8,473.5
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,548.24,428.4
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,472.99,372.1
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,401.45,316.17
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,312.14,244.77
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,231.83,177.44
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,134.01,86.78
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,28.21,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,8.54,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,21.63,11.13
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,35.25,24.87
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,44.82,33.83
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,56.25,44.13
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,48.57,37.37
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,52.19,40.41
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,71.01,56.6
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,89.06,71.84
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,111.79,90.84
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,133.97,109.08
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,162.69,126.28
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,184.74,142.36
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,233.62,177.78
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,284.18,214.88
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,273.4,208.58
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,245.6,188.25
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,227.68,174.43
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,201.29,153.88
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,208.52,159.1
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,215.9,164.37
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,281.8,214.79
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,350.53,266.52
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,391.77,297.39
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,435.0,329.62
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,575.11,436.24
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,727.6,548.52
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,574.06,434.2
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,404.5,305.29
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,421.52,319.42
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,438.74,333.26
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,458.9,348.95
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,479.26,364.82
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,573.15,436.78
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,649.84,495.18
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,797.72,608.4
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,912.11,694.7
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,886.2,678.33
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,857.42,660.71
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,745.22,579.38
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,627.19,491.57
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,667.1,525.07
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,680.43,538.41
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,624.68,497.34
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,569.26,456.09
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,503.8,406.53
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,440.63,357.6
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,367.33,299.14
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,298.82,242.72
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,211.45,169.54
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,143.11,110.6
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,77.02,49.6
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,8.54,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,21.24,11.27
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,34.47,24.55
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,44.02,33.62
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,55.2,43.92
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,26.53,18.27
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.29,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,42.61,32.56
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,80.96,66.44
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,126.94,106.47
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,169.78,143.15
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,150.62,118.97
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,126.71,100.08
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,111.44,87.21
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,95.22,73.61
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,164.84,130.12
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,234.6,185.87
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,164.51,129.36
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,89.15,67.99
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,138.05,107.62
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,187.59,147.13
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,193.04,151.39
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,198.63,155.83
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,329.85,259.51
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,465.22,363.3
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,475.72,371.23
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,486.1,379.47
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,393.31,307.5
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,285.87,223.11
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,244.62,191.01
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,202.85,158.13
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,236.62,184.72
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,271.12,211.59
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,264.38,206.45
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,257.52,201.31
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,308.0,241.41
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,345.0,270.72
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,244.14,191.83
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,163.66,127.77
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,203.58,160.64
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,261.19,207.27
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,247.92,197.67
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,234.41,187.93
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,172.51,137.88
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,126.57,100.18
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,108.82,86.02
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,91.05,71.56
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,240.46,199.98
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,350.25,288.9
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,268.46,218.29
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,195.53,154.21
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,108.05,73.78
