Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,9.39,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,11.1,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,22.13,12.43
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,35.74,25.97
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,42.59,32.54
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,49.39,38.76
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,53.8,42.68
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,58.13,46.37
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,60.42,48.14
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,68.43,54.89
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,70.6,56.44
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,72.66,57.89
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,111.88,64.52
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,172.05,99.34
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,239.84,151.96
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,300.92,204.0
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,361.8,257.35
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,422.79,310.32
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,481.79,360.44
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,539.98,408.3
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,595.13,452.38
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,648.67,493.78
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,699.03,532.58
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,747.21,568.83
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,791.51,600.38
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,833.19,627.92
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,870.12,652.57
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,903.99,675.0
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,933.38,693.28
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,959.32,709.21
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,978.9,722.32
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,994.61,732.98
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,1004.94,740.24
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,1011.22,745.02
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,1010.57,745.02
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,1005.88,742.56
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,995.31,736.78
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,980.92,728.64
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,959.48,715.55
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,934.6,700.26
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,902.46,680.43
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,876.5,664.81
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,834.17,638.34
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,789.69,610.12
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,735.74,573.76
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,680.85,536.07
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,617.37,491.97
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,558.01,447.95
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,481.85,388.46
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,409.54,329.8
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,323.04,258.63
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,244.97,191.51
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,148.88,103.47
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,40.8,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,11.1,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,22.13,12.52
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.65,25.72
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,43.31,32.94
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,50.84,39.73
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,55.56,43.79
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,60.17,47.59
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,63.04,49.73
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,65.82,51.73
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,73.97,58.42
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,75.88,59.69
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,114.41,65.75
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,173.8,99.24
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,234.33,145.05
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,302.12,201.14
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,362.37,252.82
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,422.75,304.17
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,481.35,353.63
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,539.21,401.17
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,594.28,444.42
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,647.89,485.15
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,657.43,491.11
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,643.25,478.47
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,737.73,549.25
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,833.39,618.2
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,871.08,642.81
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,905.79,665.71
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,935.21,683.69
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,961.2,699.36
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,981.74,712.87
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,998.45,724.0
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,1008.85,731.19
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,1015.19,735.92
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,1015.55,736.95
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,1011.85,735.55
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,1000.87,729.58
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,986.06,721.3
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,964.12,709.49
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,938.69,695.43
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,907.28,675.99
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,882.29,660.91
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,838.96,633.52
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,793.49,604.46
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,740.17,568.59
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,685.78,531.44
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,624.8,489.87
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,561.64,444.03
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,487.03,386.88
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,415.89,330.2
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,327.47,258.79
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,247.67,191.4
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,150.03,104.21
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,40.84,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,12.8,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,22.47,12.81
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,32.51,22.7
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,38.77,28.56
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,44.96,34.09
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,49.26,37.84
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,58.24,45.51
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,61.32,47.82
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,64.29,49.98
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,66.29,51.37
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,68.18,52.66
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,109.03,59.96
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,178.55,100.8
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,239.11,145.9
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,300.45,196.29
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,360.87,247.44
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,420.77,297.6
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,479.23,345.58
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,536.76,391.21
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,591.11,432.31
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,643.6,470.47
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,692.89,506.37
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,739.93,539.74
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,751.41,543.28
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,738.79,530.02
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,758.27,543.61
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,775.19,555.1
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,754.81,541.39
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,734.51,527.73
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,805.14,577.09
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,869.98,621.44
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,946.2,676.88
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,993.43,707.84
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,992.69,708.26
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,987.99,706.81
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,902.16,653.32
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,787.94,575.23
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,813.49,596.86
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,839.69,617.62
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,737.91,548.21
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,628.77,472.62
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,580.35,440.65
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,531.64,407.42
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,501.47,387.33
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,484.58,376.18
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,419.7,329.47
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,371.23,293.74
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,320.13,254.22
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,282.51,223.65
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,222.68,174.87
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,166.98,127.8
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,86.71,58.69
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.72,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,23.64,13.97
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,34.85,24.88
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,42.17,31.69
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,49.33,38.1
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,53.77,41.96
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,58.11,45.58
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,61.05,47.78
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,69.77,54.89
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,71.87,56.35
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,73.85,57.69
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,112.26,63.5
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,171.81,96.74
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,239.41,148.0
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,300.2,198.72
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,360.39,250.06
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,420.79,301.02
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,479.58,349.49
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,537.57,395.67
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,592.57,438.03
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,646.08,477.75
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,696.05,514.31
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,743.78,548.15
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,788.74,578.45
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,831.38,604.79
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,868.85,628.3
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,903.26,649.63
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,932.72,668.2
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,958.69,684.57
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,979.2,697.54
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,995.81,708.18
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,1005.62,713.9
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,1011.34,717.25
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,1012.01,720.46
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,1008.62,721.32
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,996.56,715.98
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,980.73,708.34
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,959.61,697.32
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,935.0,683.99
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,901.7,664.83
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,865.61,643.61
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,832.28,624.54
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,787.83,597.47
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,734.13,563.39
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,679.51,527.83
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,616.53,484.76
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,557.41,441.7
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,484.45,385.62
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,414.91,330.06
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,330.5,261.65
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,253.98,196.76
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,162.0,114.64
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,57.28,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,6.4,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.03,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,26.12,16.09
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,40.3,29.64
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,50.06,38.73
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,59.63,47.35
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,74.01,59.94
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,87.46,71.45
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,110.38,90.73
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,128.45,105.45
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,140.36,114.92
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,151.69,123.8
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,176.1,127.06
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,210.27,144.7
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,240.08,159.69
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,293.36,197.68
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,350.52,246.82
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,407.75,295.67
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,462.93,342.45
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,517.65,387.68
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,570.44,429.49
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,621.87,468.96
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,669.37,504.48
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,715.06,537.7
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,708.56,529.19
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,682.69,506.1
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,744.14,549.91
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,805.17,592.46
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,732.59,538.76
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,646.73,475.61
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,515.44,381.98
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,363.3,270.14
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,466.56,347.82
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,588.72,436.4
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,796.27,591.36
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,952.82,701.39
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,872.17,646.33
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,763.14,567.61
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,440.56,336.64
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,107.03,78.75
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,486.65,380.02
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,813.83,617.61
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,770.24,587.95
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,725.06,559.11
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,674.42,525.73
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,622.83,490.12
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,559.8,444.84
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,498.03,398.87
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,432.02,347.84
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,368.54,296.71
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,283.85,226.23
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,212.68,164.91
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,119.55,84.25
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.51,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.41,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.82,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.64,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.46,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.29,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,41.79,30.79
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,78.84,62.47
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,89.07,70.94
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,99.22,79.26
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,58.57,42.31
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,15.74,7.22
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,21.16,11.6
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,26.58,15.97
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,83.62,61.78
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,138.9,105.47
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,136.44,103.31
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,133.86,101.14
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,130.52,98.21
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,127.05,95.2
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,135.87,102.05
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,144.9,109.05
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,108.0,80.09
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,70.45,50.43
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,51.61,35.52
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,32.71,20.49
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,148.57,111.8
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,266.99,202.18
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,431.86,327.37
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,607.74,455.77
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,441.77,334.24
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,273.11,207.35
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,243.34,185.36
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,213.33,162.63
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,240.74,184.15
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,268.88,206.07
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,293.6,226.15
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,302.7,234.44
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,190.28,147.34
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,98.39,74.18
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,163.48,127.8
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,247.02,195.93
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,250.63,200.27
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,252.69,203.38
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,220.33,177.89
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,188.24,152.17
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,156.17,125.65
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,124.57,99.05
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,90.71,70.22
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,57.72,41.94
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,29.41,17.21
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,7.4,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.39,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,30.75,19.8
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,46.36,34.38
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,62.05,48.51
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,77.3,61.95
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,90.92,73.64
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,107.22,87.36
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,111.4,90.46
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,113.64,91.85
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,140.39,113.86
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,167.98,136.21
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,167.89,119.72
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,201.7,129.99
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,257.31,182.13
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,283.48,212.03
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,334.68,245.69
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,410.59,301.05
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,458.69,340.67
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,504.14,377.12
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,556.73,417.82
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,620.31,466.62
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,666.5,501.8
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,711.18,535.04
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,758.12,568.94
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,796.33,596.29
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,831.16,619.4
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,863.35,640.45
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,892.1,657.94
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,917.83,673.24
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,937.39,685.73
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,953.37,695.94
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,963.89,701.95
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,970.52,705.51
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,970.4,705.7
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,966.45,703.53
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,955.83,697.38
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,941.52,688.96
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,930.94,684.27
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,905.74,669.84
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,873.29,649.49
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,838.11,627.24
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,795.56,600.52
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,751.08,572.14
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,701.83,539.02
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,648.43,502.38
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,586.41,457.83
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,525.4,412.63
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,453.8,357.98
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,385.68,304.04
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,303.88,238.27
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,229.81,176.31
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,142.02,100.78
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,59.94,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,20.26,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,13.9,0.0
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,30.8,19.82
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,47.62,35.21
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,58.16,44.78
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.85,54.15
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,76.55,60.66
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,83.99,66.75
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,85.67,67.81
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,87.34,68.82
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,89.68,70.36
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,91.83,71.73
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,123.66,75.4
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,176.1,104.16
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,230.91,144.51
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,293.11,194.59
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,348.06,240.48
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,403.64,286.6
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,457.51,331.22
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,511.04,374.5
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,562.18,414.08
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,611.83,451.34
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,658.35,486.17
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,703.15,518.97
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,742.89,546.55
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,779.96,571.68
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,813.72,595.22
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,844.93,616.25
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,869.59,632.75
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,890.94,647.16
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,908.54,658.89
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,922.67,668.46
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,927.07,672.04
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,936.97,679.44
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,934.72,678.66
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,928.9,675.76
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,885.35,647.18
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,834.85,612.49
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,806.96,595.42
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,776.31,576.21
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,764.61,570.86
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,755.56,567.05
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,696.08,527.77
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,642.71,492.09
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,552.88,427.59
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,452.79,353.86
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,432.24,340.36
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,422.24,333.72
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,341.34,271.11
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,278.15,220.56
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,208.39,163.36
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,144.96,110.27
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,74.53,51.11
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.68,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,14.76,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,29.77,19.15
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,45.06,33.2
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,57.72,44.6
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,70.64,55.93
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,80.26,64.12
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,89.52,71.77
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,97.79,78.42
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,105.63,84.59
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,110.27,87.97
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,114.62,91.09
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,149.12,98.8
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,200.88,129.15
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,250.78,165.64
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,302.84,207.32
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,355.81,251.33
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,408.64,294.86
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,459.34,335.61
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,510.39,375.53
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,558.44,412.26
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,605.6,447.24
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,650.31,480.37
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,693.92,511.95
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,675.52,495.44
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,637.77,464.76
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,526.55,385.56
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,399.07,292.49
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,441.91,323.94
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,486.19,355.55
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,453.83,332.24
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,419.71,307.83
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,558.68,409.42
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,701.08,509.17
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,658.18,479.3
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,628.78,459.37
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,673.88,492.79
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,699.4,512.52
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,638.52,470.38
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,559.96,415.89
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,588.79,439.2
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,595.5,446.64
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,466.98,354.43
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,361.3,276.01
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,469.69,363.17
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,562.5,436.02
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,499.73,390.02
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,438.93,345.02
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,371.22,293.22
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,307.47,242.78
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,224.65,175.93
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,160.06,122.01
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,95.78,67.27
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,31.21,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,10.94,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.41,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,6.57,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,18.15,9.49
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,29.76,20.0
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,43.82,32.44
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,57.59,44.45
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,72.66,57.44
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,87.59,70.09
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,111.04,89.58
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,138.55,112.1
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,151.77,122.36
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,172.88,138.98
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,144.06,108.55
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,108.69,81.28
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,106.81,79.43
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,104.75,77.44
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,204.42,152.93
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,308.04,229.18
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,383.7,281.39
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,505.71,369.63
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,554.21,405.56
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,600.78,439.18
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,644.81,471.03
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,687.67,501.26
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,699.49,507.59
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,696.87,503.67
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,699.53,505.21
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,699.82,504.9
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,650.76,469.2
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,586.47,423.01
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,638.61,461.02
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,703.96,506.58
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,753.97,542.66
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,815.48,585.93
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,859.89,619.75
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,903.82,653.3
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,881.0,638.7
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,855.03,622.57
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,730.85,536.99
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,598.86,443.97
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,601.14,449.03
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,599.53,450.49
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,537.6,407.61
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,476.92,365.02
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,392.46,303.23
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,326.97,254.08
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,284.39,222.17
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,243.31,190.68
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,201.81,158.34
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,151.6,118.28
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,110.36,84.53
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,70.64,51.52
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,38.84,24.59
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,1.1,22.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
