Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,5.97,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,11.86,0.0
2016,5,13,6,15,55.0,41.0,2.6,19.0,49.0,31.96,21.18
2016,5,13,6,30,97.0,68.0,2.6,19.0,84.0,51.25,38.73
2016,5,13,6,45,149.0,95.0,2.65,19.5,130.0,70.08,55.53
2016,5,13,7,0,201.0,122.0,2.7,20.0,176.0,87.22,70.51
2016,5,13,7,15,248.5,144.0,2.7,20.5,226.5,101.58,82.71
2016,5,13,7,30,296.0,166.0,2.7,21.0,277.0,115.47,94.19
2016,5,13,7,45,340.5,181.5,2.75,21.5,329.0,125.04,101.78
2016,5,13,8,0,385.0,197.0,2.8,22.0,381.0,134.24,108.91
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,141.74,114.52
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,141.13,113.33
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,168.12,116.71
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,212.96,142.02
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,260.11,175.95
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,309.52,214.57
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,357.65,253.16
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,406.27,292.0
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,411.85,302.13
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,390.49,289.0
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,317.61,236.0
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,229.97,170.79
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,393.54,292.27
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,570.91,417.36
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,598.38,435.05
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,626.69,454.21
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,641.98,463.33
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,654.55,470.46
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,626.98,451.25
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,601.54,433.47
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,546.58,395.57
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,474.63,345.43
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,670.01,485.74
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,854.68,610.2
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,768.29,550.64
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,692.98,499.55
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,731.24,529.4
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,782.39,566.18
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,619.89,454.06
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,460.82,340.82
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,433.47,323.35
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,388.58,292.26
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,303.45,230.03
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,206.77,157.22
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,342.16,265.04
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,451.11,348.46
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,394.89,306.18
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,341.82,266.46
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,288.11,225.69
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,236.63,185.36
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,169.99,132.02
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,117.67,88.81
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,66.98,46.12
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,15.61,2.29
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,31.7,20.95
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,47.66,35.53
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,62.18,48.5
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,77.14,61.53
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,89.11,71.64
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,100.69,81.13
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,122.41,98.74
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,144.93,116.53
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,158.55,127.1
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,171.75,137.19
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,180.58,135.84
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,189.44,141.71
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,207.68,155.05
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,214.93,160.07
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,234.79,174.01
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,255.16,188.08
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,255.71,188.24
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,255.51,187.98
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,281.0,206.45
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,304.53,223.25
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,287.04,211.22
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,265.57,196.38
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,223.78,166.0
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,180.78,134.24
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,206.84,154.38
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,233.25,174.48
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,260.47,194.79
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,288.11,215.31
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,279.43,209.46
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,270.46,203.54
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,335.8,252.54
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,391.96,293.87
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,508.66,380.01
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,610.43,452.94
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,601.95,447.69
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,592.01,442.37
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,671.99,503.95
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,745.85,559.7
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,707.72,533.83
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,668.16,507.73
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,577.94,443.46
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,508.0,392.55
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,368.11,287.69
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,238.3,186.74
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,206.66,162.94
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,175.62,138.7
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,144.67,113.91
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,114.16,88.99
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,76.38,57.87
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,47.2,33.34
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,27.58,16.37
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,9.05,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.69,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.28,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.46,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,7.8,1.03
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,13.16,5.97
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,19.35,11.63
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,25.57,17.26
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,32.62,23.55
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,39.7,29.77
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,87.34,71.49
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,130.11,108.03
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,143.87,119.11
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,157.48,129.96
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,175.35,137.43
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,194.99,151.88
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,212.6,164.57
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,241.73,186.42
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,267.92,206.01
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,295.35,226.46
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,260.19,199.75
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,222.87,171.09
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,257.48,197.27
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,293.01,223.61
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,301.18,229.53
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,309.32,235.5
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,342.92,260.12
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,377.45,285.04
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,359.12,271.29
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,332.24,251.36
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,321.22,243.29
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,309.67,234.76
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,306.45,232.53
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,303.03,230.15
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,307.93,234.07
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,312.84,238.0
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,314.19,239.83
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,331.7,253.88
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,279.81,214.82
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,243.89,187.7
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,216.61,166.98
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,189.28,146.0
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,272.24,212.18
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,345.16,269.34
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,255.96,200.56
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,158.07,123.24
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,130.22,101.35
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,102.6,79.2
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,89.01,68.38
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,75.42,57.39
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,61.82,46.23
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,48.19,34.86
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,35.97,24.57
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,23.93,14.27
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,14.82,6.28
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.84,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,7.39,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,18.14,9.75
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,28.92,19.59
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,42.06,31.43
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,54.77,42.74
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,68.48,54.62
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,82.05,66.14
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,111.94,91.45
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,141.83,116.25
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,157.32,128.77
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,172.38,140.82
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,154.05,118.43
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,134.59,103.16
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,142.75,109.08
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,151.11,115.11
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,215.92,164.55
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,273.73,207.65
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,217.06,164.45
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,155.24,116.95
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,321.56,243.19
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,502.48,373.65
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,414.72,308.6
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,311.77,232.05
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,340.68,252.95
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,370.66,273.74
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,536.01,393.92
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,714.48,515.95
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,518.12,379.02
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,280.13,206.71
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,275.31,204.55
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,270.28,201.14
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,262.42,195.27
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,254.38,189.28
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,312.11,232.94
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,359.41,268.53
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,385.31,288.51
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,411.37,308.74
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,398.27,300.07
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,384.64,291.15
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,441.91,336.26
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,478.59,365.94
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,379.46,292.37
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,268.05,207.54
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,286.64,224.76
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,315.67,249.5
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,280.3,222.76
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,244.98,195.62
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,316.7,255.12
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,375.24,300.7
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,298.56,237.56
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,226.28,176.54
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,148.3,109.45
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,75.28,27.71
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,25.3,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.43,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.82,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.46,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.16,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,8.22,1.64
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,19.78,11.85
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,31.39,21.98
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,35.14,25.1
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,38.9,28.19
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,89.6,71.44
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,135.23,109.41
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,101.45,76.86
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,63.22,45.79
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,98.86,74.22
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,133.56,101.48
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,175.35,133.58
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,217.91,165.78
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,220.85,167.77
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,223.55,169.66
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,216.16,163.56
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,208.34,157.2
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,236.97,178.88
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,266.15,200.71
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,344.88,259.02
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,426.68,318.07
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,485.15,360.46
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,552.9,408.9
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,720.2,534.01
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,878.18,646.44
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,837.53,614.9
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,771.67,565.95
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,728.46,534.66
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,682.26,500.8
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,518.31,386.06
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,349.49,262.53
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,410.15,309.49
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,471.31,355.39
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,387.56,293.68
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,304.06,231.3
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,311.02,237.84
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,317.6,243.85
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,221.25,170.52
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,119.51,90.69
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,274.15,217.2
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,414.45,327.76
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,369.96,294.09
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,325.8,260.61
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,276.48,221.49
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,228.81,182.7
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,178.12,140.73
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,130.63,100.49
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,72.85,51.65
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,21.24,4.96
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,9.51,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.83,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,13.19,2.97
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,30.29,20.39
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,46.23,35.11
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,62.72,50.03
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,78.93,64.41
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,96.55,79.83
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,113.76,94.62
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,99.7,81.89
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,85.74,69.34
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,129.67,106.85
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,171.26,141.68
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,190.89,148.89
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,214.57,165.81
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,240.56,185.04
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,267.74,205.45
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,260.0,199.93
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,247.36,190.35
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,322.8,246.88
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,400.69,304.5
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,461.7,349.27
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,527.16,397.16
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,577.36,434.43
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,629.96,473.19
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,553.36,415.49
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,456.34,341.82
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,468.11,350.79
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,479.67,359.11
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,436.19,326.59
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,389.92,292.05
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,482.69,361.29
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,591.25,439.5
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,485.62,363.12
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,389.73,292.8
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,551.22,415.07
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,713.99,532.6
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,788.96,587.88
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,845.87,631.15
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,633.45,480.61
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,410.29,314.28
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,335.7,259.12
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,261.89,202.62
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,263.55,205.55
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,264.71,207.91
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,157.06,122.8
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,53.06,38.13
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,45.95,32.55
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,38.86,26.85
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,197.24,161.16
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,336.26,273.5
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,263.64,212.25
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,197.95,155.93
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,118.94,88.19
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,53.71,22.96
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,18.84,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.05,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.28,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,4.92,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,6.57,0.22
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,10.7,3.91
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,14.83,7.57
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,18.57,10.84
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,22.31,14.08
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,34.77,24.95
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,47.28,35.76
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,51.07,37.04
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,54.87,40.06
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,53.24,38.59
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,51.62,37.14
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,65.47,48.33
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,79.22,59.31
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,80.88,60.52
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,82.56,61.78
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,114.37,87.12
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,146.59,112.39
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,355.76,275.57
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,576.77,438.96
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,593.19,449.17
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,607.71,459.09
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,576.11,434.28
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,540.96,406.88
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,623.32,467.44
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,717.84,534.17
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,824.8,611.64
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,917.72,674.97
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,818.17,601.49
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,693.36,508.92
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,549.01,408.55
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,399.93,300.26
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,334.99,253.51
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,255.41,194.21
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,361.65,276.34
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,471.51,357.86
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,311.0,238.32
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,160.93,122.63
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,149.75,114.8
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,138.7,106.62
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,149.82,116.17
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,161.16,125.85
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,139.81,109.25
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,118.76,92.68
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,261.03,211.11
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,360.93,289.33
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,287.77,228.69
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,221.6,172.81
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,146.85,109.16
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,77.73,37.91
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,25.77,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,10.67,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,19.32,7.8
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,31.78,21.82
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,44.0,33.21
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,52.24,40.81
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,62.19,49.65
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,83.39,68.12
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,109.64,90.56
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,124.93,103.14
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,143.27,118.11
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,157.68,129.52
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,171.56,140.33
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,196.84,148.61
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,230.23,170.72
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,267.3,196.0
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,301.59,220.62
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,343.55,252.29
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,390.13,287.81
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,431.91,318.09
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,501.01,370.43
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,552.14,410.41
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,602.1,448.35
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,644.77,480.58
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,687.98,512.25
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,729.75,541.53
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,769.84,568.95
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,803.36,591.03
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,834.33,610.86
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,860.56,626.69
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,883.78,640.52
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,902.01,652.39
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,916.72,662.1
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,925.98,668.42
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,931.55,672.52
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,931.09,672.92
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,926.96,671.14
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,927.28,672.41
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,912.13,663.74
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,891.19,653.29
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,867.1,640.73
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,835.9,622.07
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,802.09,601.51
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,761.12,575.43
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,722.08,550.42
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,672.09,517.52
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,621.5,482.75
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,562.22,440.32
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,503.88,397.36
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,435.95,345.76
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,371.28,294.84
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,297.29,234.67
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,226.81,175.64
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,150.68,111.3
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,81.51,41.8
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,27.26,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,9.39,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,17.88,6.78
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,36.79,25.52
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,54.37,41.44
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,65.33,51.29
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,77.03,61.45
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,86.0,68.99
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,92.77,74.44
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,117.57,95.0
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,143.73,116.28
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,135.25,108.74
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,131.83,105.52
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,110.08,83.05
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,86.21,63.73
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,162.84,122.98
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,241.39,182.3
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,223.99,168.86
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,207.98,156.61
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,205.63,154.69
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,202.9,152.46
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,261.35,196.06
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,317.64,237.09
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,322.94,240.63
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,327.91,244.09
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,289.96,215.69
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,250.05,185.8
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,252.35,187.65
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,259.83,193.25
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,418.86,310.84
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,594.17,434.13
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,585.34,426.95
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,574.79,419.8
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,529.16,388.34
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,494.25,364.09
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,640.64,471.66
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,770.41,563.71
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,679.54,500.02
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,585.51,434.05
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,562.62,419.74
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,538.51,403.99
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,536.63,405.03
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,548.62,415.67
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,608.22,463.83
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,641.47,492.82
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,426.76,332.59
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,219.12,169.81
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,340.71,269.31
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,431.89,341.61
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,352.49,279.55
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,290.8,230.27
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,224.65,176.57
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,164.26,126.35
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,103.25,75.2
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,39.15,18.29
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,15.06,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,11.52,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,21.13,9.26
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,35.14,24.05
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,48.05,35.85
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,58.19,44.93
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,68.05,53.49
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,81.57,65.06
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,103.13,83.28
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,120.21,97.22
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,140.14,113.3
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,158.93,128.16
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,177.14,142.33
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,186.71,141.36
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,196.85,148.46
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,244.48,181.44
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,293.03,215.44
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,267.82,199.15
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,242.9,182.15
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,201.01,150.52
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,155.91,116.13
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,212.36,158.79
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,269.61,201.06
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,213.94,159.27
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,155.98,115.43
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,173.86,129.14
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,192.06,142.92
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,304.04,226.81
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,417.64,309.38
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,529.32,390.1
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,639.16,467.47
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,632.42,462.41
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,623.79,456.7
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,586.77,430.81
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,547.66,403.27
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,661.86,488.25
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,774.07,569.06
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,789.2,581.05
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,800.7,591.32
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,568.95,427.53
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,325.12,245.47
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,545.13,417.19
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,742.49,563.52
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,439.33,340.93
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,109.36,81.74
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,344.55,272.65
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,547.24,428.58
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,488.2,384.05
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,430.91,341.05
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,364.89,289.6
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,292.39,231.88
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,226.67,178.36
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,166.88,128.51
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,105.95,77.25
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,42.13,20.84
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,16.16,0.0
