Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,11.52,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,21.2,9.55
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,33.91,23.04
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,46.74,34.74
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,56.58,43.54
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,66.12,51.83
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,40.71,29.74
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,19.79,11.52
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,87.37,69.23
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,143.77,116.0
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,159.32,128.33
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,174.17,140.05
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,176.98,133.52
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,172.95,131.08
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,186.72,141.31
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,200.73,151.76
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,203.79,153.63
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,206.39,155.17
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,249.83,187.8
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,301.06,225.95
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,315.54,236.09
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,330.12,246.31
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,254.08,189.77
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,172.08,127.86
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,218.05,162.5
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,264.76,197.01
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,417.03,310.34
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,579.96,427.19
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,412.72,306.7
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,219.46,162.98
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,325.9,243.07
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,429.38,318.67
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,323.05,240.82
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,206.25,153.66
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,580.76,441.05
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,908.4,671.11
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,897.4,662.46
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,883.01,653.95
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,867.67,644.68
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,842.52,628.79
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,664.6,502.08
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,471.17,358.03
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,523.45,401.56
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,551.48,426.41
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,468.28,364.22
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,389.72,304.62
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,333.97,263.25
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,292.87,232.05
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,248.29,197.19
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,205.1,162.51
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,159.08,124.61
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,115.71,88.2
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,72.38,51.57
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,25.97,11.45
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,11.35,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,5.97,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,11.53,2.72
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,24.79,15.35
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,37.68,26.95
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,53.25,40.68
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,68.65,54.01
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,90.17,72.31
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,112.21,90.68
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,126.38,102.09
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,140.2,113.04
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,156.02,125.72
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,171.4,137.92
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,151.22,114.65
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,130.75,98.65
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,151.05,113.91
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,171.96,129.48
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,260.88,193.36
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,368.59,271.48
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,395.29,292.92
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,409.77,304.71
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,319.66,238.65
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,216.83,161.34
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,298.25,222.44
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,384.63,285.79
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,376.81,279.17
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,367.75,271.91
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,368.95,272.8
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,369.72,273.37
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,382.95,283.11
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,396.21,292.87
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,353.22,261.62
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,297.65,220.94
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,291.78,216.9
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,285.73,212.65
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,398.31,297.1
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,500.99,372.37
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,467.47,348.2
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,433.27,323.85
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,473.05,355.22
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,494.44,373.2
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,483.49,366.57
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,470.86,358.83
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,403.21,309.17
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,322.05,248.53
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,424.64,330.88
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,499.3,389.99
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,422.57,332.3
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,365.88,288.96
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,304.49,241.3
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,237.27,187.88
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,179.37,140.72
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,125.54,96.04
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,68.1,48.29
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,18.57,6.96
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,9.04,0.94
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,21.87,12.76
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,34.71,24.17
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,49.29,36.93
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,63.71,49.33
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,90.53,72.19
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,113.24,91.21
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,106.3,84.84
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,96.86,76.44
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,108.4,85.79
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,119.84,94.96
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,148.89,112.97
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,179.35,135.65
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,194.33,146.74
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,209.51,158.08
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,198.23,149.01
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,185.49,138.9
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,290.98,217.59
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,414.85,308.79
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,406.08,302.07
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,394.79,293.24
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,397.57,295.21
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,399.04,296.08
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,344.57,256.09
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,283.48,210.81
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,278.4,207.15
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,273.02,203.17
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,308.15,228.87
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,353.57,261.73
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,402.32,297.46
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,452.48,333.83
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,438.77,323.42
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,424.28,312.71
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,447.77,330.5
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,471.32,348.2
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,468.03,346.6
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,464.08,344.67
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,416.8,311.45
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,369.28,277.6
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,257.73,194.52
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,139.92,104.18
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,166.8,125.98
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,194.54,148.36
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,292.8,227.16
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,358.09,279.4
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,316.39,247.98
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,275.74,217.02
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,235.21,185.53
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,195.61,153.96
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,151.05,117.56
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,108.73,82.34
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,61.88,43.3
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,22.14,9.56
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,10.79,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,4.27,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,8.22,0.37
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,21.04,12.0
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,33.91,23.38
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,48.94,36.55
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,63.72,49.35
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,86.45,68.72
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,108.67,87.36
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,76.81,59.95
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,38.91,27.52
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,54.76,40.82
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,70.67,54.01
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,111.64,83.76
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,151.61,114.49
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,205.56,154.55
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,270.81,203.08
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,305.76,228.08
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,355.61,264.95
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,288.61,216.72
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,212.53,160.0
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,314.33,236.67
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,425.83,318.24
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,483.17,360.36
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,550.21,409.5
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,576.38,428.74
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,606.2,450.77
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,636.56,472.47
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,665.64,493.07
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,683.99,506.42
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,700.99,519.07
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,713.39,528.53
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,724.02,536.82
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,816.74,607.41
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,900.31,670.21
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,790.6,588.63
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,668.16,496.99
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,669.59,499.82
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,668.81,500.64
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,716.91,537.63
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,746.4,561.22
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,691.69,521.97
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,621.49,472.09
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,622.91,476.05
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,604.27,465.43
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,570.19,441.34
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,534.84,416.03
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,476.38,373.56
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,407.34,322.09
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,345.31,274.32
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,287.1,228.09
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,221.56,174.74
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,161.86,125.07
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,93.86,68.45
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,32.88,17.14
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,14.12,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,10.67,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,20.13,9.27
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,39.86,27.86
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,58.92,44.85
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,53.66,40.77
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,48.87,36.75
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,70.86,55.65
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,92.19,73.72
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,118.3,95.41
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,136.65,110.22
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,87.62,68.57
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,28.16,18.2
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,115.02,86.33
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,194.44,147.31
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,159.49,120.06
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,119.07,88.7
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,76.5,54.99
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,31.65,19.45
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,32.94,20.44
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,34.23,21.41
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,81.15,58.05
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,127.62,93.76
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,195.28,145.31
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,263.77,196.59
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,290.77,215.98
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,318.38,235.72
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,270.24,200.06
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,220.71,163.24
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,254.43,188.35
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,288.65,213.4
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,276.14,203.98
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,263.28,194.45
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,271.24,199.81
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,279.25,205.06
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,379.71,278.68
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,470.62,343.21
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,508.32,369.32
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,529.21,384.03
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,706.61,511.98
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,847.38,608.68
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,818.69,591.31
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,787.2,573.81
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,745.35,550.15
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,701.94,524.41
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,654.55,493.91
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,606.13,461.73
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,547.15,420.76
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,489.16,379.27
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,420.28,328.45
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,360.82,282.72
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,289.26,226.03
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,224.39,172.81
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,151.66,112.34
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,80.86,50.01
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,28.73,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,13.23,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,24.39,12.64
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,39.61,27.82
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,54.94,41.65
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,50.58,38.2
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,50.46,38.13
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,63.14,49.0
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,75.7,59.61
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,73.68,57.53
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,71.38,55.24
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,121.6,96.97
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,161.0,128.86
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,180.4,131.12
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,219.19,152.32
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,257.76,183.55
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,295.4,215.58
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,320.61,226.95
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,389.52,275.44
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,440.74,318.14
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,491.7,359.71
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,540.52,398.7
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,588.49,436.04
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,599.33,443.43
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,588.1,433.33
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,601.37,441.86
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,611.62,447.78
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,715.43,526.05
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,818.76,602.36
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,759.27,555.73
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,671.29,489.02
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,636.23,464.81
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,605.64,443.06
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,773.77,568.28
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,915.04,668.3
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,914.47,667.36
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,910.31,665.18
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,896.41,656.67
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,879.24,646.14
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,864.58,638.66
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,840.49,624.82
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,809.64,605.4
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,776.43,584.27
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,735.4,557.99
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,692.81,529.77
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,644.22,495.65
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,594.96,460.48
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,537.18,419.46
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,474.18,373.37
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,412.23,326.39
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,353.03,279.87
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,282.34,222.61
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,218.3,169.16
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,147.22,109.38
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,78.05,48.79
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,27.36,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,3.84,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,7.39,0.0
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,15.64,7.66
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,23.92,15.1
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,33.88,23.91
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,43.86,32.59
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,79.74,63.51
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,113.66,92.23
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,128.46,104.16
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,136.38,110.16
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,157.57,127.34
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,171.66,138.47
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,194.4,145.72
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,222.41,165.26
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,168.8,125.39
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,84.82,61.98
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,179.86,135.34
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,264.5,198.74
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,276.17,207.25
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,287.61,215.71
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,297.29,222.38
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,306.82,228.88
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,295.85,220.61
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,284.32,211.95
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,331.32,246.25
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,380.89,281.76
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,596.25,444.5
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,807.74,595.83
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,833.2,611.27
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,868.43,634.46
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,887.27,646.32
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,902.61,655.98
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,910.85,661.4
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,915.43,664.57
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,914.84,664.13
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,910.63,661.47
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,856.45,625.41
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,788.0,576.86
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,726.16,535.82
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,650.12,484.27
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,726.74,543.53
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,781.93,585.03
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,742.26,558.97
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,700.93,532.21
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,583.85,448.17
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,468.67,363.22
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,483.21,376.75
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,474.1,371.6
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,407.04,320.53
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,344.16,271.38
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,274.72,215.77
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,211.75,163.69
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,133.28,98.62
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,73.59,46.45
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,25.32,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,2.87,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,4.11,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,7.4,0.85
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,10.71,3.74
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,44.71,33.26
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,78.28,61.81
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,126.29,101.64
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,173.57,139.77
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,172.53,125.61
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,198.93,133.43
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,237.91,157.98
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,283.34,191.31
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,332.51,231.27
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,382.88,272.13
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,431.84,312.5
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,480.97,352.29
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,527.79,389.1
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,574.02,424.59
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,617.5,457.59
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,659.8,489.1
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,700.96,520.64
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,746.24,554.7
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,780.23,578.42
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,811.86,599.75
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,840.45,618.71
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,853.88,627.57
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,872.38,639.21
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,887.52,648.56
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,898.85,654.16
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,906.59,657.45
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,918.99,665.13
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,915.16,662.31
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,907.14,657.6
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,895.58,650.74
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,875.7,639.66
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,852.67,626.56
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,825.26,610.49
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,794.95,592.38
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,756.03,567.44
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,718.63,543.38
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,668.79,510.62
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,618.45,475.89
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,561.44,435.23
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,505.18,394.05
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,435.08,340.62
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,363.62,284.84
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,294.25,229.65
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,231.2,177.72
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,159.9,118.64
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,99.11,64.66
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,32.74,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,8.96,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,17.34,7.62
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,33.82,23.1
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,49.95,37.57
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,65.0,50.84
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,80.5,64.19
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,76.82,60.95
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,69.77,54.73
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,109.2,87.92
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,146.25,118.34
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,161.63,130.55
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,176.57,142.34
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,163.42,124.53
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,153.78,117.18
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,176.6,134.24
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,200.18,151.69
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,170.36,128.35
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,137.82,102.95
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,281.71,210.38
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,458.06,339.45
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,451.66,335.27
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,438.85,325.73
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,419.45,311.88
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,390.84,290.91
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,381.93,284.58
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,371.65,277.12
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,235.49,176.25
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,91.59,66.11
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,85.35,61.38
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,79.06,56.5
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,65.55,45.97
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,52.02,35.4
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,50.28,34.07
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,48.56,32.74
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,44.32,29.51
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,40.09,26.27
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,35.45,22.63
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,30.82,19.0
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,46.66,31.75
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,62.5,44.56
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,86.52,63.83
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,111.38,83.76
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,199.94,155.15
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,284.83,222.65
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,271.46,213.02
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,257.14,202.79
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,227.05,179.88
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,197.13,156.7
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,162.98,129.2
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,129.8,102.06
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,99.06,76.5
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,64.32,47.4
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,40.57,27.27
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,17.34,7.37
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,8.96,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,13.23,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,24.09,12.94
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,39.01,27.66
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,53.69,40.98
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,61.95,48.41
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,70.61,55.9
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,80.67,64.49
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,90.3,72.52
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,91.44,73.06
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,92.86,73.82
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,94.53,74.94
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,96.03,75.91
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,154.7,110.75
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,226.87,166.86
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,255.23,187.79
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,281.82,208.55
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,301.19,223.7
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,325.9,242.43
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,374.63,277.21
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,433.49,319.69
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,435.38,321.98
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,427.46,316.63
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,462.03,341.71
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,503.28,371.08
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,537.38,394.44
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,572.88,418.55
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,635.86,463.54
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,702.77,510.41
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,711.8,515.92
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,718.39,520.27
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,735.26,532.74
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,750.35,543.97
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,530.04,391.81
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,265.57,198.11
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,350.12,262.4
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,425.61,317.62
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,519.19,386.5
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,595.84,442.09
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,564.79,420.72
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,532.86,399.25
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,564.92,424.93
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,576.41,435.83
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,647.96,492.36
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,697.36,532.13
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,562.2,433.28
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,431.75,335.73
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,388.38,304.87
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,344.96,272.65
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,296.22,234.7
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,249.23,197.21
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,198.59,156.16
