Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,151.05,116.63
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,94.15,69.11
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,50.05,31.2
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,18.85,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,3.84,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,7.39,0.08
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,16.06,8.1
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,24.75,15.94
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,35.13,25.13
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,45.53,34.19
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,43.85,32.69
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,42.19,31.15
2016,6,2,7,45,12.0,116.0,2.05,21.0,122.0,93.4,75.01
2016,6,2,8,0,24.0,181.0,2.2,21.0,193.0,139.18,113.33
2016,6,2,8,15,37.0,211.0,2.3,21.0,232.0,151.45,123.08
2016,6,2,8,30,50.0,241.0,2.4,21.0,271.0,169.76,137.82
2016,6,2,8,45,65.5,271.5,2.5,21.5,314.0,191.72,147.11
2016,6,2,9,0,81.0,302.0,2.6,22.0,357.0,220.71,166.99
2016,6,2,9,15,56.5,300.5,2.65,22.0,340.0,226.75,171.9
2016,6,2,9,30,32.0,299.0,2.7,22.0,323.0,228.64,174.12
2016,6,2,9,45,83.5,350.5,2.8,22.5,418.5,283.09,213.68
2016,6,2,10,0,135.0,402.0,2.9,23.0,514.0,336.42,252.42
2016,6,2,10,15,162.0,421.5,2.9,23.0,561.0,374.53,280.89
2016,6,2,10,30,189.0,441.0,2.9,23.0,608.0,415.72,311.68
2016,6,2,10,45,180.0,456.0,2.95,23.5,619.5,438.6,328.46
2016,6,2,11,0,171.0,471.0,3.0,24.0,631.0,460.48,344.19
2016,6,2,11,15,125.5,470.0,2.9,24.0,589.0,447.79,334.77
2016,6,2,11,30,80.0,469.0,2.8,24.0,547.0,431.78,322.63
2016,6,2,11,45,244.5,453.5,2.75,24.5,693.5,540.61,402.9
2016,6,2,12,0,409.0,438.0,2.7,25.0,840.0,665.41,491.67
2016,6,2,12,15,643.5,286.5,2.55,25.0,923.0,742.41,549.01
2016,6,2,12,30,878.0,135.0,2.4,25.0,1006.0,815.38,601.73
2016,6,2,12,45,671.0,289.0,2.25,25.0,953.0,820.42,600.06
2016,6,2,13,0,464.0,443.0,2.1,25.0,900.0,801.61,581.08
2016,6,2,13,15,393.0,454.0,1.95,25.0,838.0,762.16,553.12
2016,6,2,13,30,322.0,465.0,1.8,25.0,776.0,722.8,525.01
2016,6,2,13,45,391.5,431.5,1.65,25.0,802.0,765.39,554.96
2016,6,2,14,0,461.0,398.0,1.5,25.0,828.0,817.39,589.54
2016,6,2,14,15,668.5,256.5,1.45,25.0,859.5,887.05,640.41
2016,6,2,14,30,876.0,115.0,1.4,25.0,891.0,926.79,666.57
2016,6,2,14,45,713.0,206.0,1.35,25.0,821.5,886.14,640.35
2016,6,2,15,0,550.0,297.0,1.3,25.0,752.0,819.72,594.22
2016,6,2,15,15,534.5,281.5,1.25,25.0,706.0,787.44,574.31
2016,6,2,15,30,519.0,266.0,1.2,25.0,660.0,752.8,552.32
2016,6,2,15,45,663.5,184.5,1.2,25.0,656.5,794.9,585.59
2016,6,2,16,0,808.0,103.0,1.2,25.0,653.0,812.45,598.54
2016,6,2,16,15,789.0,100.0,1.2,25.0,603.5,773.91,574.37
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,733.34,549.17
2016,6,2,16,45,744.5,93.0,1.2,25.0,501.5,685.01,518.22
2016,6,2,17,0,719.0,89.0,1.2,25.0,449.0,635.71,485.91
2016,6,2,17,15,686.0,84.5,1.15,24.5,395.5,582.39,449.18
2016,6,2,17,30,653.0,80.0,1.1,24.0,342.0,527.35,410.05
2016,6,2,17,45,606.0,74.0,1.1,23.5,288.5,463.11,362.88
2016,6,2,18,0,559.0,68.0,1.1,23.0,235.0,401.45,315.73
2016,6,2,18,15,492.5,60.0,1.0,22.5,184.5,330.92,259.43
2016,6,2,18,30,426.0,52.0,0.9,22.0,134.0,265.95,205.59
2016,6,2,18,45,328.5,40.0,0.8,22.0,91.5,190.89,142.56
2016,6,2,19,0,231.0,28.0,0.7,22.0,49.0,126.49,85.03
2016,6,2,19,15,115.5,14.0,0.7,21.5,24.5,53.87,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.5,1.05,17.5,11.5,9.82,0.0
2016,6,3,6,0,0.0,23.0,1.1,18.0,23.0,18.97,9.18
2016,6,3,6,15,5.5,43.0,1.1,18.0,44.0,34.57,24.11
2016,6,3,6,30,11.0,63.0,1.1,18.0,65.0,50.01,38.14
2016,6,3,6,45,20.5,84.5,1.15,18.5,90.0,65.04,51.52
2016,6,3,7,0,30.0,106.0,1.2,19.0,115.0,80.5,64.95
2016,6,3,7,15,59.5,132.5,0.95,19.0,154.5,98.88,80.69
2016,6,3,7,30,89.0,159.0,0.7,19.0,194.0,116.88,95.73
2016,6,3,7,45,122.0,185.0,0.45,19.5,241.0,129.28,105.48
2016,6,3,8,0,155.0,211.0,0.2,20.0,288.0,145.04,117.68
2016,6,3,8,15,158.0,237.0,0.5,20.5,323.0,159.79,129.41
2016,6,3,8,30,161.0,263.0,0.8,21.0,358.0,173.91,140.46
2016,6,3,8,45,243.0,275.5,1.1,21.5,433.5,180.88,134.73
2016,6,3,9,0,325.0,288.0,1.4,22.0,509.0,218.29,155.03
2016,6,3,9,15,590.5,189.0,1.6,22.0,622.5,216.36,140.63
2016,6,3,9,30,856.0,90.0,1.8,22.0,736.0,261.04,167.22
2016,6,3,9,45,600.5,229.5,2.0,22.5,695.0,325.4,229.27
2016,6,3,10,0,345.0,369.0,2.2,23.0,654.0,378.65,278.26
2016,6,3,10,15,264.5,405.0,2.25,23.0,628.5,396.65,294.7
2016,6,3,10,30,184.0,441.0,2.3,23.0,603.0,413.03,308.59
2016,6,3,10,45,201.5,454.0,2.35,23.5,637.0,447.6,333.85
2016,6,3,11,0,219.0,467.0,2.4,24.0,671.0,483.74,359.86
2016,6,3,11,15,212.0,479.5,2.35,24.0,680.5,506.26,376.14
2016,6,3,11,30,205.0,492.0,2.3,24.0,690.0,527.91,391.56
2016,6,3,11,45,108.0,349.0,2.3,24.0,453.5,365.08,274.11
2016,6,3,12,0,11.0,206.0,2.3,24.0,217.0,180.09,134.84
2016,6,3,12,15,108.0,358.0,2.25,24.0,465.5,389.82,294.03
2016,6,3,12,30,205.0,510.0,2.2,24.0,714.0,602.75,445.66
2016,6,3,12,45,231.0,503.0,2.15,24.0,732.0,631.44,464.75
2016,6,3,13,0,257.0,496.0,2.1,24.0,750.0,666.88,489.51
2016,6,3,13,15,267.0,487.0,2.05,24.0,748.0,681.16,499.4
2016,6,3,13,30,277.0,478.0,2.0,24.0,746.0,693.95,508.44
2016,6,3,13,45,147.0,392.0,1.95,24.0,534.0,496.34,369.45
2016,6,3,14,0,17.0,306.0,1.9,24.0,322.0,277.82,208.38
2016,6,3,14,15,11.0,232.5,1.9,24.0,243.0,208.33,157.0
2016,6,3,14,30,5.0,159.0,1.9,24.0,164.0,139.07,104.07
2016,6,3,14,45,232.5,241.0,1.9,24.0,434.5,457.03,350.39
2016,6,3,15,0,460.0,323.0,1.9,24.0,705.0,762.22,566.15
2016,6,3,15,15,282.0,340.5,1.9,24.0,571.0,602.74,450.94
2016,6,3,15,30,104.0,358.0,1.9,24.0,437.0,429.5,324.51
2016,6,3,15,45,229.0,321.5,1.95,24.0,481.5,517.69,393.98
2016,6,3,16,0,354.0,285.0,2.0,24.0,526.0,599.08,455.78
2016,6,3,16,15,233.5,275.0,1.9,23.5,429.5,467.5,359.42
2016,6,3,16,30,113.0,265.0,1.8,23.0,333.0,357.84,277.0
2016,6,3,16,45,389.0,184.5,1.75,23.0,385.5,509.7,397.87
2016,6,3,17,0,665.0,104.0,1.7,23.0,438.0,616.09,479.78
2016,6,3,17,15,631.5,98.5,1.6,23.0,385.5,561.2,438.64
2016,6,3,17,30,598.0,93.0,1.5,23.0,333.0,506.87,398.26
2016,6,3,17,45,547.0,86.0,1.45,23.0,280.5,441.45,348.5
2016,6,3,18,0,496.0,79.0,1.4,23.0,228.0,379.02,299.48
2016,6,3,18,15,430.5,69.0,1.25,22.5,179.5,309.74,243.81
2016,6,3,18,30,365.0,59.0,1.1,22.0,131.0,242.54,188.19
2016,6,3,18,45,269.5,45.0,0.95,21.5,89.0,170.39,127.84
2016,6,3,19,0,174.0,31.0,0.8,21.0,47.0,108.73,73.76
2016,6,3,19,15,87.0,15.5,0.8,20.5,23.5,48.12,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,110.5,13.5,2.6,16.5,22.5,11.52,0.0
2016,6,4,6,0,221.0,27.0,2.8,17.0,45.0,22.06,11.67
2016,6,4,6,15,322.5,38.5,2.85,17.5,87.0,31.01,21.08
2016,6,4,6,30,424.0,50.0,2.9,18.0,129.0,39.76,29.18
2016,6,4,6,45,212.0,58.0,3.0,18.5,97.5,42.63,31.92
2016,6,4,7,0,0.0,66.0,3.1,19.0,66.0,54.26,42.12
2016,6,4,7,15,17.0,107.0,3.2,19.5,113.5,84.91,68.63
2016,6,4,7,30,34.0,148.0,3.3,20.0,161.0,109.83,89.7
2016,6,4,7,45,82.0,179.5,3.4,21.0,218.5,130.68,106.69
2016,6,4,8,0,130.0,211.0,3.5,22.0,276.0,144.68,117.6
2016,6,4,8,15,65.0,147.5,3.55,22.0,180.0,113.24,90.8
2016,6,4,8,30,0.0,84.0,3.6,22.0,84.0,69.83,53.92
2016,6,4,8,45,10.0,163.5,3.7,22.5,170.5,130.85,99.95
2016,6,4,9,0,20.0,243.0,3.8,23.0,257.0,189.71,145.12
2016,6,4,9,15,152.5,293.5,3.85,23.5,408.5,229.05,169.08
2016,6,4,9,30,285.0,344.0,3.9,24.0,560.0,294.73,214.01
2016,6,4,9,45,277.5,367.0,3.95,24.5,586.5,330.69,242.44
2016,6,4,10,0,270.0,390.0,4.0,25.0,613.0,365.96,270.23
2016,6,4,10,15,187.0,411.0,4.05,25.0,568.5,376.86,281.11
2016,6,4,10,30,104.0,432.0,4.1,25.0,524.0,377.03,282.67
2016,6,4,10,45,273.5,413.5,4.2,25.5,665.5,449.3,335.69
2016,6,4,11,0,443.0,395.0,4.3,26.0,807.0,546.34,406.89
2016,6,4,11,15,336.0,441.5,4.35,26.0,758.0,548.37,408.45
2016,6,4,11,30,229.0,488.0,4.4,26.0,709.0,539.86,401.73
2016,6,4,11,45,307.0,465.0,4.45,26.0,765.0,591.1,440.23
2016,6,4,12,0,385.0,442.0,4.5,26.0,821.0,649.58,483.49
2016,6,4,12,15,281.0,477.0,4.55,26.0,755.0,620.47,461.33
2016,6,4,12,30,177.0,512.0,4.6,26.0,689.0,581.67,432.06
2016,6,4,12,45,532.5,315.0,4.65,26.0,841.0,729.49,546.22
2016,6,4,13,0,888.0,118.0,4.7,26.0,993.0,860.63,642.36
2016,6,4,13,15,885.5,117.5,4.7,25.5,981.0,879.9,656.31
2016,6,4,13,30,883.0,117.0,4.7,25.0,969.0,895.66,668.66
2016,6,4,13,45,595.0,282.5,4.7,25.0,852.0,822.64,615.72
2016,6,4,14,0,307.0,448.0,4.7,25.0,735.0,711.99,531.34
2016,6,4,14,15,373.0,406.5,4.65,25.0,744.5,740.04,554.09
2016,6,4,14,30,439.0,365.0,4.6,25.0,754.0,778.8,583.32
2016,6,4,14,45,281.0,384.5,4.6,25.0,630.0,642.96,484.72
2016,6,4,15,0,123.0,404.0,4.6,25.0,506.0,504.95,382.1
2016,6,4,15,15,213.0,374.0,4.55,25.0,540.0,557.83,424.62
2016,6,4,15,30,303.0,344.0,4.5,25.0,574.0,623.34,474.89
2016,6,4,15,45,198.0,327.0,4.45,25.0,473.5,496.2,380.59
2016,6,4,16,0,93.0,310.0,4.4,25.0,373.0,372.79,287.03
2016,6,4,16,15,216.5,275.5,4.2,24.5,408.5,453.83,353.12
2016,6,4,16,30,340.0,241.0,4.0,24.0,444.0,526.16,411.09
2016,6,4,16,45,339.5,216.5,3.8,24.0,403.5,490.39,384.91
2016,6,4,17,0,339.0,192.0,3.6,24.0,363.0,453.14,357.7
2016,6,4,17,15,330.5,169.5,3.35,23.5,320.0,411.27,326.88
2016,6,4,17,30,322.0,147.0,3.1,23.0,277.0,368.83,294.86
2016,6,4,17,45,305.0,126.0,2.85,23.0,234.5,322.62,258.37
2016,6,4,18,0,288.0,105.0,2.6,23.0,192.0,276.98,221.41
2016,6,4,18,15,253.5,86.5,2.35,22.5,151.5,226.37,179.75
2016,6,4,18,30,219.0,68.0,2.1,22.0,111.0,178.63,139.35
2016,6,4,18,45,164.0,49.5,1.9,21.5,76.0,126.0,94.54
2016,6,4,19,0,109.0,31.0,1.7,21.0,41.0,78.72,52.82
2016,6,4,19,15,54.5,15.5,1.7,20.5,20.5,34.92,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,14.5,3.45,18.5,22.5,12.38,0.0
2016,6,5,6,0,194.0,29.0,3.6,19.0,45.0,22.48,11.88
2016,6,5,6,15,299.0,41.5,3.65,19.5,88.0,32.01,21.72
2016,6,5,6,30,404.0,54.0,3.7,20.0,131.0,43.01,31.74
2016,6,5,6,45,477.0,63.0,3.8,20.5,182.0,49.18,37.34
2016,6,5,7,0,550.0,72.0,3.9,21.0,233.0,55.22,42.6
2016,6,5,7,15,598.5,78.5,4.05,21.5,287.0,58.98,45.7
2016,6,5,7,30,647.0,85.0,4.2,22.0,341.0,62.63,48.62
2016,6,5,7,45,684.5,89.5,4.35,22.5,396.0,64.64,50.05
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,66.58,51.4
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,74.37,57.67
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,75.79,58.52
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,96.0,58.01
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,150.86,83.19
2016,6,5,9,15,832.5,109.0,4.9,25.0,705.0,207.37,122.96
2016,6,5,9,30,847.0,112.0,4.9,25.0,751.0,272.02,175.25
2016,6,5,9,45,526.0,256.5,4.95,25.5,661.0,322.68,228.82
2016,6,5,10,0,205.0,401.0,5.0,26.0,571.0,358.52,265.93
2016,6,5,10,15,547.0,259.5,5.0,26.0,737.0,400.97,294.36
2016,6,5,10,30,889.0,118.0,5.0,26.0,903.0,492.4,363.29
2016,6,5,10,45,896.5,118.5,5.05,26.5,931.0,544.04,405.02
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,594.39,444.66
2016,6,5,11,15,908.0,120.0,5.1,27.0,979.5,641.48,481.63
2016,6,5,11,30,912.0,121.0,5.1,27.0,1000.0,686.54,516.23
2016,6,5,11,45,614.5,299.5,5.1,27.0,895.5,668.39,500.16
2016,6,5,12,0,317.0,478.0,5.1,27.0,791.0,628.05,466.58
2016,6,5,12,15,622.5,297.0,5.05,27.0,914.0,731.49,546.93
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,836.64,624.8
2016,6,5,12,45,593.0,306.0,5.0,27.0,894.0,766.97,571.37
2016,6,5,13,0,258.0,496.0,5.0,27.0,751.0,666.43,493.15
2016,6,5,13,15,591.0,305.0,4.95,27.0,878.5,806.59,600.61
2016,6,5,13,30,924.0,114.0,4.9,27.0,1006.0,928.3,687.16
2016,6,5,13,45,920.0,113.5,4.9,27.0,986.5,939.64,694.54
2016,6,5,14,0,916.0,113.0,4.9,27.0,967.0,947.14,700.14
2016,6,5,14,15,910.5,111.5,4.85,27.0,940.0,948.48,701.38
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,945.96,700.18
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,935.77,693.97
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,922.05,685.53
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,904.1,673.99
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,882.81,660.42
2016,6,5,15,45,762.5,141.0,4.4,27.0,696.0,828.37,624.12
2016,6,5,16,0,666.0,173.0,4.3,27.0,629.0,770.26,584.74
2016,6,5,16,15,734.0,134.5,4.05,26.5,602.0,768.99,586.41
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,756.26,579.44
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,710.29,548.73
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,662.89,516.72
2016,6,5,17,15,730.0,82.5,2.9,24.5,415.5,607.23,476.19
2016,6,5,17,30,699.0,78.0,2.5,24.0,361.0,553.81,436.14
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.5,490.34,387.53
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,428.83,338.89
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,357.02,281.75
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,290.57,226.6
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,211.87,160.15
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,144.12,99.78
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,64.2,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,13.5,2.75,16.5,24.5,11.52,0.0
2016,6,6,6,0,261.0,27.0,3.0,17.0,49.0,22.15,11.78
2016,6,6,6,15,372.0,37.5,3.1,17.5,94.0,30.34,20.5
2016,6,6,6,30,483.0,48.0,3.2,18.0,139.0,38.41,28.01
2016,6,6,6,45,552.0,55.5,3.35,19.0,192.0,43.67,32.76
2016,6,6,7,0,621.0,63.0,3.5,20.0,245.0,48.86,37.23
2016,6,6,7,15,666.5,68.5,3.45,20.5,300.0,52.24,40.04
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,60.53,47.01
2016,6,6,7,45,745.0,78.0,3.35,21.5,411.0,62.74,48.62
2016,6,6,8,0,778.0,82.0,3.3,22.0,467.0,64.88,50.15
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.5,66.43,51.17
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,67.89,52.09
2016,6,6,8,45,841.5,92.0,3.65,24.0,624.5,98.67,59.93
2016,6,6,9,0,859.0,95.0,3.8,25.0,675.0,155.74,85.54
2016,6,6,9,15,872.5,97.0,3.75,25.0,721.5,213.02,125.42
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,271.08,172.46
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,328.72,221.44
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,386.27,270.54
2016,6,6,10,15,913.0,104.5,3.65,26.0,884.5,441.93,318.01
2016,6,6,10,30,920.0,106.0,3.6,26.0,919.0,496.68,363.61
2016,6,6,10,45,925.5,107.5,3.55,26.5,946.5,549.52,405.72
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,600.82,445.27
2016,6,6,11,15,934.0,110.0,3.45,27.0,994.0,648.5,481.88
2016,6,6,11,30,937.0,111.0,3.4,27.0,1014.0,693.99,515.94
2016,6,6,11,45,940.0,110.5,3.35,27.0,1026.5,735.96,546.73
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,775.42,575.07
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,810.77,598.73
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,843.38,620.13
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,871.57,637.21
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,896.6,652.11
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,916.89,665.15
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,933.48,675.83
2016,6,6,13,45,931.0,108.5,3.0,28.0,993.5,944.02,683.03
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,950.66,687.86
2016,6,6,14,15,920.5,107.0,2.95,28.0,945.5,952.48,689.34
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,950.43,688.46
2016,6,6,14,45,899.0,109.0,2.85,28.0,882.0,938.98,681.62
2016,6,6,15,0,883.0,112.0,2.8,28.0,846.0,924.02,672.68
2016,6,6,15,15,872.5,110.0,2.75,28.0,805.5,905.63,661.6
2016,6,6,15,30,862.0,108.0,2.7,28.0,765.0,883.89,648.4
2016,6,6,15,45,849.5,104.5,2.65,28.0,719.5,855.67,630.95
2016,6,6,16,0,837.0,101.0,2.6,28.0,674.0,824.52,611.54
2016,6,6,16,15,819.5,98.0,2.5,27.5,624.5,794.86,593.93
2016,6,6,16,30,802.0,95.0,2.4,27.0,575.0,754.83,569.01
2016,6,6,16,45,780.5,91.0,2.3,27.0,522.5,708.73,538.5
2016,6,6,17,0,759.0,87.0,2.2,27.0,470.0,661.27,506.64
2016,6,6,17,15,727.5,82.5,2.05,26.5,415.5,605.4,467.57
2016,6,6,17,30,696.0,78.0,1.9,26.0,361.0,551.8,428.88
2016,6,6,17,45,654.0,72.0,1.8,25.5,306.5,488.8,382.13
2016,6,6,18,0,612.0,66.0,1.7,25.0,252.0,427.8,335.17
2016,6,6,18,15,547.0,58.5,1.55,24.0,199.5,356.13,278.59
2016,6,6,18,30,482.0,51.0,1.4,23.0,147.0,289.73,223.97
2016,6,6,18,45,380.5,40.5,1.25,22.5,102.0,211.73,158.7
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,144.5,99.55
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,64.6,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,95.0,15.0,1.25,18.5,23.0,12.8,0.0
2016,6,7,6,0,190.0,30.0,1.3,19.0,46.0,23.23,12.52
2016,6,7,6,15,293.5,43.0,1.45,19.5,88.5,33.1,22.69
2016,6,7,6,30,397.0,56.0,1.6,20.0,131.0,44.68,33.21
2016,6,7,6,45,463.5,66.0,1.75,20.5,181.0,51.54,39.4
2016,6,7,7,0,530.0,76.0,1.9,21.0,231.0,58.21,45.19
2016,6,7,7,15,577.5,83.0,1.85,21.5,284.5,62.17,48.46
2016,6,7,7,30,625.0,90.0,1.8,22.0,338.0,66.01,51.51
2016,6,7,7,45,660.0,95.5,1.8,23.0,391.5,68.5,53.22
2016,6,7,8,0,695.0,101.0,1.8,24.0,445.0,70.87,54.78
2016,6,7,8,15,720.0,105.5,1.9,24.5,497.0,72.3,55.65
2016,6,7,8,30,745.0,110.0,2.0,25.0,549.0,80.83,62.44
2016,6,7,8,45,766.0,113.0,2.1,25.5,598.5,99.27,61.58
2016,6,7,9,0,787.0,116.0,2.2,26.0,648.0,152.79,85.56
2016,6,7,9,15,429.5,228.5,2.2,26.0,521.5,214.69,144.3
2016,6,7,9,30,72.0,341.0,2.2,26.0,395.0,262.98,195.5
2016,6,7,9,45,209.5,356.0,2.2,26.5,526.5,312.4,227.62
2016,6,7,10,0,347.0,371.0,2.2,27.0,658.0,378.3,273.46
2016,6,7,10,15,599.0,252.5,2.2,27.0,771.5,414.96,298.87
2016,6,7,10,30,851.0,134.0,2.2,27.0,885.0,484.46,350.96
2016,6,7,10,45,854.0,137.5,2.25,27.5,911.5,534.09,389.85
2016,6,7,11,0,857.0,141.0,2.3,28.0,938.0,582.1,426.4
2016,6,7,11,15,624.0,283.5,2.35,28.0,870.5,595.12,435.93
2016,6,7,11,30,391.0,426.0,2.4,28.0,803.0,592.68,432.62
2016,6,7,11,45,295.5,466.0,2.45,28.0,753.0,582.05,424.81
2016,6,7,12,0,200.0,506.0,2.5,28.0,703.0,564.68,411.66
2016,6,7,12,15,233.5,502.0,2.5,28.0,733.0,601.56,438.14
2016,6,7,12,30,267.0,498.0,2.5,28.0,763.0,642.5,466.9
2016,6,7,12,45,570.5,320.0,2.55,28.5,883.5,762.36,554.76
2016,6,7,13,0,874.0,142.0,2.6,29.0,1004.0,865.5,626.64
2016,6,7,13,15,871.5,141.5,2.6,29.0,992.5,885.14,638.84
2016,6,7,13,30,869.0,141.0,2.6,29.0,981.0,901.32,649.54
2016,6,7,13,45,617.0,281.0,2.6,29.0,872.0,838.69,606.2
2016,6,7,14,0,365.0,421.0,2.6,29.0,763.0,737.66,533.58
2016,6,7,14,15,606.0,278.5,2.6,29.0,825.5,845.92,613.53
2016,6,7,14,30,847.0,136.0,2.6,29.0,888.0,916.23,662.11
2016,6,7,14,45,841.0,132.0,2.65,29.0,855.5,907.79,657.34
2016,6,7,15,0,835.0,128.0,2.7,29.0,823.0,895.75,651.0
2016,6,7,15,15,823.5,126.0,2.65,29.0,783.5,887.55,646.56
2016,6,7,15,30,812.0,124.0,2.6,29.0,744.0,865.56,633.1
2016,6,7,15,45,797.5,121.0,2.6,29.0,699.0,836.87,615.67
2016,6,7,16,0,783.0,118.0,2.6,29.0,654.0,805.46,596.38
2016,6,7,16,15,567.0,179.0,2.5,28.5,552.0,678.36,509.49
2016,6,7,16,30,351.0,240.0,2.4,28.0,450.0,532.96,404.75
2016,6,7,16,45,525.0,170.0,2.3,28.0,452.0,596.17,455.18
2016,6,7,17,0,699.0,100.0,2.2,28.0,454.0,635.11,486.12
2016,6,7,17,15,666.5,95.0,2.1,27.5,401.0,580.38,447.29
2016,6,7,17,30,634.0,90.0,2.0,27.0,348.0,526.03,408.27
2016,6,7,17,45,585.0,83.5,1.9,26.5,294.5,460.99,359.91
2016,6,7,18,0,536.0,77.0,1.8,26.0,241.0,398.64,311.94
2016,6,7,18,15,470.5,68.0,1.65,25.5,191.0,328.61,256.25
2016,6,7,18,30,405.0,59.0,1.5,25.0,141.0,263.93,203.02
2016,6,7,18,45,307.5,46.5,1.35,24.5,97.5,186.73,139.21
2016,6,7,19,0,210.0,34.0,1.2,24.0,54.0,124.08,85.17
2016,6,7,19,15,105.0,17.0,1.2,23.5,27.0,55.67,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,15.5,0.55,21.5,21.0,13.23,0.0
2016,6,8,6,0,129.0,31.0,0.6,22.0,42.0,24.25,13.13
2016,6,8,6,15,221.5,47.5,0.7,22.0,82.5,36.15,25.03
2016,6,8,6,30,314.0,64.0,0.8,22.0,123.0,48.22,35.96
2016,6,8,6,45,382.5,75.5,0.95,22.5,171.5,56.28,43.14
2016,6,8,7,0,451.0,87.0,1.1,23.0,220.0,64.15,49.91
2016,6,8,7,15,500.5,96.0,1.3,23.5,271.5,71.46,55.99
2016,6,8,7,30,550.0,105.0,1.5,24.0,323.0,76.32,59.82
2016,6,8,7,45,536.0,124.5,1.7,24.5,362.5,86.93,68.43
2016,6,8,8,0,522.0,144.0,1.9,25.0,402.0,97.55,76.91
2016,6,8,8,15,599.0,137.5,1.95,25.0,465.5,91.66,71.69
2016,6,8,8,30,676.0,131.0,2.0,25.0,529.0,85.65,66.43
2016,6,8,8,45,688.5,139.5,2.15,25.5,575.5,104.79,67.54
2016,6,8,9,0,701.0,148.0,2.3,26.0,622.0,157.21,92.35
2016,6,8,9,15,717.5,152.5,2.35,26.0,666.0,208.97,127.89
2016,6,8,9,30,734.0,157.0,2.4,26.0,710.0,262.25,170.03
2016,6,8,9,45,735.0,167.5,2.45,26.0,747.0,316.57,215.59
2016,6,8,10,0,736.0,178.0,2.5,26.0,784.0,370.32,260.89
2016,6,8,10,15,746.0,180.5,2.5,26.0,817.0,425.08,306.01
2016,6,8,10,30,756.0,183.0,2.5,26.0,850.0,474.74,346.47
2016,6,8,10,45,758.5,189.0,2.55,26.5,876.0,522.83,384.17
2016,6,8,11,0,761.0,195.0,2.6,27.0,902.0,569.62,419.75
2016,6,8,11,15,766.0,196.5,2.6,27.0,921.5,613.09,452.72
2016,6,8,11,30,771.0,198.0,2.6,27.0,941.0,655.09,483.87
2016,6,8,11,45,526.5,343.5,2.6,27.0,853.5,644.36,473.76
2016,6,8,12,0,282.0,489.0,2.6,27.0,766.0,609.47,445.74
2016,6,8,12,15,518.0,354.0,2.6,27.0,867.0,700.15,513.84
2016,6,8,12,30,754.0,219.0,2.6,27.0,968.0,795.89,583.79
2016,6,8,12,45,750.5,221.0,2.6,27.0,964.0,822.42,601.44
2016,6,8,13,0,747.0,223.0,2.6,27.0,960.0,846.13,617.58
2016,6,8,13,15,543.5,338.5,2.6,27.0,871.5,794.61,578.72
2016,6,8,13,30,340.0,454.0,2.6,27.0,783.0,724.99,527.49
2016,6,8,13,45,229.5,461.0,2.6,27.0,681.5,632.09,462.83
2016,6,8,14,0,119.0,468.0,2.6,27.0,580.0,545.61,400.85
2016,6,8,14,15,66.0,362.5,2.6,27.0,425.0,388.16,288.94
2016,6,8,14,30,13.0,257.0,2.6,27.0,270.0,232.0,173.24
2016,6,8,14,45,367.5,223.0,2.6,27.0,530.0,577.21,436.51
2016,6,8,15,0,722.0,189.0,2.6,27.0,790.0,871.5,642.21
2016,6,8,15,15,493.0,271.5,2.55,27.0,673.0,737.28,545.82
2016,6,8,15,30,264.0,354.0,2.5,27.0,556.0,597.62,445.02
2016,6,8,15,45,468.0,260.0,2.45,27.0,592.0,692.33,518.2
2016,6,8,16,0,672.0,166.0,2.4,27.0,628.0,767.03,574.69
2016,6,8,16,15,650.5,160.5,2.3,26.5,580.0,727.56,548.41
2016,6,8,16,30,629.0,155.0,2.2,26.0,532.0,686.51,521.53
2016,6,8,16,45,607.0,146.0,2.15,26.0,483.0,640.22,489.82
2016,6,8,17,0,585.0,137.0,2.1,26.0,434.0,593.04,456.86
2016,6,8,17,15,549.0,128.5,1.95,25.5,382.0,536.24,416.41
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,474.41,371.3
2016,6,8,17,45,470.5,108.5,1.65,25.0,279.5,413.89,325.09
2016,6,8,18,0,428.0,97.0,1.5,25.0,229.0,355.96,279.58
2016,6,8,18,15,365.0,84.0,1.4,24.5,180.5,289.27,226.51
2016,6,8,18,30,302.0,71.0,1.3,24.0,132.0,228.23,176.41
2016,6,8,18,45,222.0,53.5,1.25,23.5,91.0,161.71,121.25
2016,6,8,19,0,142.0,36.0,1.2,23.0,50.0,96.11,65.87
2016,6,8,19,15,71.0,18.0,1.2,22.5,25.0,43.0,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,84.5,15.0,0.8,20.5,22.0,12.8,0.0
2016,6,9,6,0,169.0,30.0,0.8,21.0,44.0,23.17,12.36
2016,6,9,6,15,266.0,44.0,0.7,21.5,85.5,33.73,23.04
2016,6,9,6,30,363.0,58.0,0.6,22.0,127.0,44.12,32.47
2016,6,9,6,45,435.0,67.5,0.5,22.5,176.0,52.59,39.98
2016,6,9,7,0,507.0,77.0,0.4,23.0,225.0,58.81,45.33
2016,6,9,7,15,554.5,84.0,0.6,23.5,277.0,62.71,48.5
2016,6,9,7,30,602.0,91.0,0.8,24.0,329.0,66.49,51.47
2016,6,9,7,45,639.5,96.0,1.0,24.5,382.5,68.6,52.94
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,70.62,54.33
2016,6,9,8,15,702.5,105.5,1.35,25.0,487.0,72.04,55.3
2016,6,9,8,30,728.0,110.0,1.5,25.0,538.0,80.56,62.2
2016,6,9,8,45,747.5,114.0,1.65,25.5,587.0,97.68,61.42
2016,6,9,9,0,767.0,118.0,1.8,26.0,636.0,150.52,84.76
2016,6,9,9,15,782.0,121.0,1.9,26.5,680.5,203.97,120.97
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,258.62,163.95
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,312.93,209.06
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,367.54,254.69
2016,6,9,10,15,476.5,283.5,2.4,28.0,680.0,389.45,281.21
2016,6,9,10,30,133.0,438.0,2.5,28.0,556.0,385.91,283.69
2016,6,9,10,45,225.0,440.0,2.6,28.0,646.5,447.04,328.13
2016,6,9,11,0,317.0,442.0,2.7,28.0,737.0,511.55,374.97
2016,6,9,11,15,587.5,290.5,2.75,28.0,851.5,576.78,424.66
2016,6,9,11,30,858.0,139.0,2.8,28.0,966.0,660.99,488.42
2016,6,9,11,45,860.0,140.0,2.9,28.5,978.0,700.38,516.43
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,737.45,542.49
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,771.07,566.49
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,802.36,587.53
2016,6,9,12,45,863.0,142.0,3.15,29.0,995.5,829.34,605.67
2016,6,9,13,0,862.0,142.0,3.2,29.0,992.0,853.6,622.03
2016,6,9,13,15,859.5,141.0,3.2,29.0,981.0,872.65,634.71
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,888.27,645.21
2016,6,9,13,45,852.5,139.5,3.25,29.0,950.5,898.99,652.92
2016,6,9,14,0,848.0,139.0,3.3,29.0,931.0,906.11,658.39
2016,6,9,14,15,841.5,137.5,3.25,29.0,905.0,906.89,659.23
2016,6,9,14,30,835.0,136.0,3.2,29.0,879.0,904.04,657.85
2016,6,9,14,45,516.0,271.5,3.2,29.0,725.5,760.38,558.97
2016,6,9,15,0,197.0,407.0,3.2,29.0,572.0,573.45,423.12
2016,6,9,15,15,189.0,386.5,3.15,28.5,538.5,547.34,407.15
2016,6,9,15,30,181.0,366.0,3.1,28.0,505.0,520.24,389.46
2016,6,9,15,45,201.5,340.5,3.1,28.0,486.5,511.77,385.15
2016,6,9,16,0,222.0,315.0,3.1,28.0,468.0,501.27,379.29
2016,6,9,16,15,443.0,227.5,3.0,28.0,503.5,619.33,470.1
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,698.2,530.64
2016,6,9,16,45,635.0,135.0,2.85,28.0,488.5,649.8,496.39
2016,6,9,17,0,606.0,130.0,2.8,28.0,438.0,600.87,461.99
2016,6,9,17,15,570.5,122.0,2.6,27.5,386.0,544.25,421.59
2016,6,9,17,30,535.0,114.0,2.4,27.0,334.0,488.41,380.75
2016,6,9,17,45,490.0,104.0,2.25,26.5,282.5,420.47,329.8
2016,6,9,18,0,445.0,94.0,2.1,26.0,231.0,361.93,284.36
2016,6,9,18,15,381.0,82.0,1.95,25.5,183.0,295.0,230.9
2016,6,9,18,30,317.0,70.0,1.8,25.0,135.0,233.79,180.51
2016,6,9,18,45,234.5,53.0,1.65,24.5,93.5,165.99,124.24
2016,6,9,19,0,152.0,36.0,1.5,24.0,52.0,107.02,73.96
2016,6,9,19,15,76.0,18.0,1.55,23.5,26.0,44.45,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,12.38,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.48,11.8
2016,6,10,6,15,293.5,41.5,1.25,21.5,86.5,31.99,21.54
2016,6,10,6,30,394.0,54.0,1.4,22.0,128.0,42.96,31.44
2016,6,10,6,45,464.5,62.5,1.6,22.5,177.5,48.69,36.61
2016,6,10,7,0,535.0,71.0,1.8,23.0,227.0,54.32,41.47
2016,6,10,7,15,581.0,77.5,1.85,23.0,279.5,58.06,44.63
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,61.7,47.61
2016,6,10,7,45,342.5,142.0,1.95,23.5,280.5,95.69,76.15
2016,6,10,8,0,58.0,200.0,2.0,24.0,229.0,143.85,115.83
2016,6,10,8,15,160.0,225.5,2.0,24.5,317.0,153.79,123.23
2016,6,10,8,30,262.0,251.0,2.0,25.0,405.0,160.03,127.62
2016,6,10,8,45,194.5,281.0,2.0,25.5,401.0,189.95,141.7
2016,6,10,9,0,127.0,311.0,2.0,26.0,397.0,218.53,160.82
2016,6,10,9,15,149.5,335.5,2.0,26.0,443.5,250.79,183.11
2016,6,10,9,30,172.0,360.0,2.0,26.0,490.0,286.09,208.64
2016,6,10,9,45,504.5,238.5,2.0,26.5,648.0,301.51,210.25
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,368.91,255.83
2016,6,10,10,15,500.0,278.5,2.0,27.0,695.0,394.56,284.93
2016,6,10,10,30,163.0,440.0,2.0,27.0,584.0,400.23,294.0
2016,6,10,10,45,240.0,441.0,2.0,27.5,660.0,448.52,328.42
2016,6,10,11,0,317.0,442.0,2.0,28.0,736.0,511.0,372.58
2016,6,10,11,15,350.0,435.0,2.0,28.0,767.0,548.19,399.39
2016,6,10,11,30,383.0,428.0,2.0,28.0,798.0,587.16,427.34
2016,6,10,11,45,387.0,433.5,2.05,28.5,811.5,617.56,448.06
2016,6,10,12,0,391.0,439.0,2.1,29.0,825.0,647.4,468.11
2016,6,10,12,15,637.5,282.0,2.1,29.0,914.0,726.66,527.2
2016,6,10,12,30,884.0,125.0,2.1,29.0,1003.0,804.11,582.8
2016,6,10,12,45,883.5,125.0,2.15,29.0,1000.0,831.77,600.69
2016,6,10,13,0,883.0,125.0,2.2,29.0,997.0,856.63,617.19
2016,6,10,13,15,880.5,124.5,2.2,29.0,985.5,876.19,629.88
2016,6,10,13,30,878.0,124.0,2.2,29.0,974.0,892.28,640.43
2016,6,10,13,45,874.0,123.5,2.25,29.5,955.0,903.43,647.07
2016,6,10,14,0,870.0,123.0,2.3,30.0,936.0,910.93,651.48
2016,6,10,14,15,864.0,121.5,2.3,30.0,910.0,912.02,652.79
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,909.42,651.91
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,901.38,648.12
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,889.83,642.19
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,871.66,632.49
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,850.28,620.75
2016,6,10,15,45,528.0,213.0,2.3,29.0,608.0,695.95,515.92
2016,6,10,16,0,235.0,314.0,2.3,29.0,475.0,510.98,381.96
2016,6,10,16,15,495.5,208.0,2.25,29.0,516.0,642.08,482.5
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,725.68,544.3
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,678.4,512.29
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,632.89,481.5
2016,6,10,17,15,669.5,91.5,1.95,28.5,401.5,578.34,443.41
2016,6,10,17,30,638.0,86.0,1.8,28.0,349.0,524.11,404.51
2016,6,10,17,45,589.0,81.0,1.7,27.5,296.0,460.74,357.69
2016,6,10,18,0,540.0,76.0,1.6,27.0,243.0,400.01,311.27
2016,6,10,18,15,476.5,67.0,1.45,26.5,193.0,330.87,256.67
2016,6,10,18,30,413.0,58.0,1.3,26.0,143.0,266.9,204.38
2016,6,10,18,45,320.0,46.0,1.15,25.5,100.0,191.03,141.97
2016,6,10,19,0,227.0,34.0,1.0,25.0,57.0,129.58,89.4
2016,6,10,19,15,113.5,17.0,1.05,24.5,28.5,58.53,4.71
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.5,13.23,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,41.0,24.19,12.95
2016,6,11,6,15,196.0,48.5,2.2,23.0,80.0,36.8,25.41
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,49.51,36.88
2016,6,11,6,45,356.0,78.0,2.6,23.5,167.0,57.88,44.32
2016,6,11,7,0,428.0,90.0,2.8,24.0,215.0,66.05,51.33
2016,6,11,7,15,477.5,99.5,2.9,24.0,266.0,72.1,56.44
2016,6,11,7,30,527.0,109.0,3.0,24.0,317.0,79.13,62.26
2016,6,11,7,45,339.5,159.5,3.1,24.5,301.5,111.86,89.48
2016,6,11,8,0,152.0,210.0,3.2,25.0,286.0,144.44,116.01
2016,6,11,8,15,401.5,174.0,3.2,25.0,403.5,112.19,88.82
2016,6,11,8,30,651.0,138.0,3.2,25.0,521.0,89.8,69.92
2016,6,11,8,45,667.5,146.0,3.25,25.5,568.0,105.95,69.97
2016,6,11,9,0,684.0,154.0,3.3,26.0,615.0,157.12,93.45
2016,6,11,9,15,701.0,158.0,3.3,26.0,659.5,207.56,127.75
2016,6,11,9,30,718.0,162.0,3.3,26.0,704.0,259.59,168.83
2016,6,11,9,45,725.5,169.0,3.35,26.5,742.0,312.39,212.71
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,365.32,256.9
2016,6,11,10,15,511.5,298.0,3.4,27.0,728.0,411.55,299.05
2016,6,11,10,30,290.0,420.0,3.4,27.0,676.0,435.73,320.97
2016,6,11,10,45,524.5,306.5,3.4,27.5,787.5,490.51,361.28
2016,6,11,11,0,759.0,193.0,3.4,28.0,899.0,564.37,416.53
2016,6,11,11,15,764.5,194.5,3.4,28.0,919.0,608.02,449.79
2016,6,11,11,30,770.0,196.0,3.4,28.0,939.0,650.25,481.4
2016,6,11,11,45,572.5,320.5,3.4,28.0,876.5,655.68,483.25
2016,6,11,12,0,375.0,445.0,3.4,28.0,814.0,640.06,469.47
2016,6,11,12,15,573.5,324.5,3.35,28.0,892.0,716.09,526.69
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,788.28,580.54
2016,6,11,12,45,771.5,203.5,3.3,28.5,967.0,814.75,597.54
2016,6,11,13,0,771.0,203.0,3.3,29.0,964.0,838.65,612.72
2016,6,11,13,15,501.0,346.0,3.2,29.0,839.0,762.56,555.24
2016,6,11,13,30,231.0,489.0,3.1,29.0,714.0,649.33,471.79
2016,6,11,13,45,494.0,342.5,3.05,29.0,809.0,781.4,569.51
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,887.46,645.12
2016,6,11,14,15,749.5,193.5,2.9,29.0,878.5,886.73,643.8
2016,6,11,14,30,742.0,191.0,2.8,29.0,853.0,882.53,641.15
2016,6,11,14,45,707.5,203.5,2.75,29.0,815.5,872.98,635.46
2016,6,11,15,0,673.0,216.0,2.7,29.0,778.0,852.72,622.41
2016,6,11,15,15,472.5,284.5,2.6,29.0,670.0,730.7,536.77
2016,6,11,15,30,272.0,353.0,2.5,29.0,562.0,602.88,445.33
2016,6,11,15,45,441.5,274.0,2.45,29.0,589.0,682.52,506.48
2016,6,11,16,0,611.0,195.0,2.4,29.0,616.0,744.22,553.1
2016,6,11,16,15,588.5,188.0,2.3,28.5,569.5,703.99,526.51
2016,6,11,16,30,566.0,181.0,2.2,28.0,523.0,655.87,494.92
2016,6,11,16,45,540.0,171.5,2.15,28.0,473.5,608.64,462.54
2016,6,11,17,0,514.0,162.0,2.1,28.0,424.0,561.11,429.32
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,505.12,389.53
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,450.47,349.75
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,389.68,303.75
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,331.84,258.82
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,257.01,200.1
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,198.86,152.84
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,136.97,101.98
