Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,851.65,615.62
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,825.9,599.4
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,805.62,587.7
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,769.9,566.44
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,732.03,543.56
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,687.19,514.48
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,641.06,484.07
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,588.46,447.97
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,538.01,412.34
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,478.52,368.16
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,420.74,323.92
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,353.62,272.02
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,291.11,221.77
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,218.22,161.99
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,154.46,108.14
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,72.28,27.94
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,12.38,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,22.39,10.85
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,32.59,21.71
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,42.65,30.82
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,50.32,37.65
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,55.89,42.44
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,59.92,45.75
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,63.84,48.84
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,65.73,50.15
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,67.59,51.4
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,69.15,52.39
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,77.45,58.94
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,84.34,64.25
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,136.63,74.97
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,190.16,109.2
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,244.86,151.19
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,305.7,200.59
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,359.71,245.39
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,411.75,288.95
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,463.21,331.21
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,513.12,370.56
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,561.85,407.84
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,607.37,442.66
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,651.06,475.35
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,692.11,505.79
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,731.25,534.37
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,765.43,558.59
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,797.14,579.83
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,825.64,597.68
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,851.44,613.69
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,871.57,626.98
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,888.24,638.08
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,900.43,646.62
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,908.92,652.89
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,911.47,654.89
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,910.33,654.65
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,898.75,647.98
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,883.9,639.33
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,727.95,532.73
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,534.5,392.52
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,689.49,509.85
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,798.2,588.7
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,761.83,565.76
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,723.41,542.03
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,500.77,380.84
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,260.97,197.76
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,422.38,325.76
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,525.01,405.13
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,463.14,358.57
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,403.52,313.04
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,335.38,259.99
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,272.14,208.92
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,197.14,147.29
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,135.69,95.49
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,63.39,24.76
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,11.95,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,21.68,10.19
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,31.56,20.87
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,43.13,31.36
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,47.69,35.54
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,52.3,39.54
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,56.16,42.73
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,59.91,45.72
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,60.69,46.1
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,67.2,51.3
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,68.57,52.13
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,69.87,52.89
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,121.27,94.86
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,205.41,142.97
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,203.9,128.1
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,248.46,153.06
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,303.29,198.41
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,358.39,244.58
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,411.99,289.76
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,464.85,333.41
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,515.54,373.69
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,564.9,411.76
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,588.22,428.91
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,593.64,431.27
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,617.15,447.3
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,635.15,459.12
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,717.63,521.33
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,800.0,581.62
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,828.2,598.91
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,853.68,614.68
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,874.37,628.3
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,891.62,639.76
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,903.09,647.81
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,910.85,653.59
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,913.55,655.69
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,912.57,655.54
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,796.73,577.21
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,644.64,467.97
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,770.72,563.21
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,858.72,625.46
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,831.66,608.2
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,810.07,595.38
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,773.83,573.49
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,735.44,549.93
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,689.45,520.68
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,642.45,490.06
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,534.95,411.42
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,427.49,331.04
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,375.63,291.97
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,325.1,252.67
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,270.64,210.07
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,219.18,168.41
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,160.48,119.89
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,100.51,70.05
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,46.43,17.27
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,11.95,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,21.7,10.07
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,31.23,20.54
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,42.38,30.58
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,45.02,33.1
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,47.91,35.62
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,51.25,38.37
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,54.52,40.95
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,59.13,44.59
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,59.0,44.2
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,108.15,84.89
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,170.65,135.58
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,169.98,134.21
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,205.71,143.51
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,231.53,156.95
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,273.04,185.65
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,319.21,223.5
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,367.42,262.22
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,403.3,291.14
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,436.17,317.08
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,466.96,340.7
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,496.33,362.78
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,533.36,390.08
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,571.93,418.23
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,602.78,440.75
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,633.64,463.13
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,630.99,460.43
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,621.92,453.14
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,644.8,469.62
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,664.75,483.91
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,782.05,572.13
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,876.28,639.96
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,887.21,647.05
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,894.58,652.42
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,841.5,615.3
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,760.78,555.81
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,717.35,526.75
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,685.0,504.56
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,669.89,496.43
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,652.65,486.69
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,734.96,550.61
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,790.43,592.56
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,550.57,420.25
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,284.92,217.18
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,304.27,234.49
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,333.88,258.58
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,222.8,172.77
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,122.24,92.97
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,103.67,78.48
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,85.22,63.78
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,67.89,49.88
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,50.43,35.6
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,35.33,22.96
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,20.64,10.59
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,10.29,0.0
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,9.82,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,18.83,7.85
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,34.8,23.55
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,50.46,37.59
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,64.92,50.3
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,79.9,63.15
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,89.38,71.17
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,100.88,80.72
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,117.52,94.24
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,133.19,106.72
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,139.49,111.52
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,155.56,124.33
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,179.64,143.55
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,214.94,159.01
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,235.13,174.29
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,260.35,194.72
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,284.28,212.44
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,308.6,230.43
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,346.17,257.82
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,397.47,295.65
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,378.46,281.97
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,356.34,265.4
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,234.62,175.13
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,101.8,73.81
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,71.6,50.47
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,41.13,26.68
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,152.1,112.77
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,264.12,197.3
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,218.03,162.19
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,171.06,126.55
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,191.56,142.22
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,212.26,157.88
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,268.0,199.73
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,337.64,251.24
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,217.21,161.71
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,110.36,80.36
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,69.84,49.16
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,30.0,18.04
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,101.82,74.66
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,176.29,132.75
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,130.41,97.31
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,85.2,62.05
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,73.25,52.82
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,61.49,43.65
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,68.56,49.47
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,75.79,55.44
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,54.72,38.8
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,33.89,22.1
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,28.9,18.11
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,23.92,14.06
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,18.94,10.0
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,13.98,5.88
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,9.86,2.4
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,5.74,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,2.87,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,10.67,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,20.28,8.73
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,35.37,24.03
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,50.47,37.59
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,64.7,50.1
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,76.41,60.16
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,91.27,72.75
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,105.53,84.59
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,88.74,70.0
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,74.65,57.77
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,76.21,58.86
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,77.64,59.83
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,129.3,102.15
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,206.78,147.29
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,244.18,172.98
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,280.54,200.43
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,298.43,205.54
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,354.76,244.09
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,394.91,284.02
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,420.52,308.15
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,462.64,338.78
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,514.33,376.43
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,547.22,400.6
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,573.19,419.49
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,572.66,418.0
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,567.56,412.89
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,639.88,465.11
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,718.87,520.84
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,711.37,514.18
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,700.74,505.79
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,694.34,500.98
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,685.14,494.2
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,702.04,506.73
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,717.41,518.12
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,707.86,512.12
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,696.25,504.91
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,728.82,530.08
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,772.84,562.24
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,745.75,544.49
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,716.42,525.63
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,717.67,529.02
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,713.8,528.75
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,724.2,539.78
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,717.76,538.37
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,503.44,383.24
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,273.85,208.61
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,297.38,229.11
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,302.52,234.53
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,263.53,204.91
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,225.05,175.12
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,183.54,142.19
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,143.73,109.79
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,102.48,75.71
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,64.09,43.66
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,29.74,9.98
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,11.1,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,20.17,8.52
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,29.72,19.34
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,40.73,29.3
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,57.17,43.67
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,75.8,59.62
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,66.17,51.25
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,58.52,44.52
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,92.21,72.49
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,127.82,101.26
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,92.8,71.86
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,68.57,51.55
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,72.04,54.13
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,134.66,73.08
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,188.85,106.93
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,243.94,149.07
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,298.72,193.9
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,353.66,239.46
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,406.84,283.24
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,459.3,325.36
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,509.86,364.83
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,559.06,402.03
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,572.22,411.49
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,567.94,406.53
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,617.67,440.51
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,668.32,474.26
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,677.25,480.06
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,681.66,483.02
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,708.1,500.03
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,733.47,515.99
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,819.58,577.81
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,884.05,621.07
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,895.56,628.58
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,903.41,634.39
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,854.69,602.89
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,778.7,549.56
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,788.7,558.42
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,795.46,564.58
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,750.23,535.09
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,703.57,504.75
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,695.79,502.09
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,683.93,496.42
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,586.5,430.88
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,509.87,378.01
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,477.82,357.07
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,444.17,334.31
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,297.8,226.17
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,163.92,123.35
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,131.29,98.77
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,108.67,81.32
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,85.42,63.11
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,62.74,44.97
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,44.13,29.72
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,25.09,13.96
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,12.37,1.04
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,11.1,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,20.41,8.32
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,34.75,23.27
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,48.03,35.17
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,58.85,44.7
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,69.33,53.68
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,76.95,59.97
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,84.3,65.86
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,89.26,69.46
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,94.0,72.79
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,97.1,74.87
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,99.18,76.09
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,102.57,78.36
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,150.94,89.78
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,200.29,119.88
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,251.46,157.08
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,303.31,205.72
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,337.08,237.32
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,378.24,262.55
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,455.79,316.15
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,492.18,343.77
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,510.81,357.02
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,486.97,342.04
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,455.2,320.56
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,537.55,378.75
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,632.6,443.89
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,637.32,446.43
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,638.48,447.12
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,740.6,520.88
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,836.6,588.56
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,767.18,539.86
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,670.53,472.47
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,496.65,355.99
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,301.05,217.7
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,555.19,403.05
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,787.19,561.25
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,529.11,384.7
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,241.84,176.43
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,173.86,127.26
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,106.83,76.89
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,65.82,45.71
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,25.73,14.61
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,18.65,9.12
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,11.58,3.57
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,10.33,2.6
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,9.08,1.63
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,7.42,0.33
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,5.77,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,4.94,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,4.11,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.28,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.46,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.64,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,10.67,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.39,7.44
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,30.03,19.48
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,40.53,29.08
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,48.52,36.23
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,54.52,41.45
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,58.6,44.83
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,62.57,47.99
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,64.87,49.65
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,67.09,51.21
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,68.69,52.23
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,76.96,58.78
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,80.32,61.07
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,132.97,73.48
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,186.14,106.64
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,240.63,148.18
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,306.09,209.85
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,347.74,249.74
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,387.67,275.54
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,459.21,327.69
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,490.09,353.42
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,509.11,367.41
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,567.26,411.37
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,646.46,470.29
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,687.55,499.13
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,726.65,526.18
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,761.02,550.39
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,793.04,572.7
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,818.23,588.26
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,840.15,601.6
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,860.4,615.11
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,877.36,626.57
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,884.65,631.88
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,888.27,635.0
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,773.5,555.16
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,622.37,448.1
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,586.59,424.76
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,549.73,399.75
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,710.38,519.55
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,836.55,611.54
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,806.87,592.37
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,774.89,572.58
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,736.53,548.69
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,696.49,523.2
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,649.84,491.71
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,602.37,458.99
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,540.51,415.47
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,487.06,376.92
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,429.61,334.36
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,373.98,291.82
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,308.59,240.12
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,248.28,191.03
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,185.56,139.13
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,129.56,91.74
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,61.84,26.4
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,10.67,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,19.33,7.09
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,31.41,20.47
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,43.26,31.13
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,50.8,37.86
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,59.91,45.67
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,64.87,49.75
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,69.66,53.54
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,72.3,55.45
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,74.83,57.22
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,76.38,58.15
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,77.81,58.97
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,126.41,98.15
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,204.21,142.67
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,242.53,167.26
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,283.6,196.87
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,323.02,227.08
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,362.12,257.14
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,386.72,277.93
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,412.1,298.06
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,441.56,319.2
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,470.99,339.89
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,502.22,362.29
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,534.1,384.93
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,535.26,384.86
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,533.1,382.38
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,617.29,442.53
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,709.06,506.49
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,783.18,560.03
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,845.03,603.16
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,865.0,616.15
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,881.62,627.34
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,787.26,562.13
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,643.16,459.32
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,643.56,461.48
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,656.81,471.39
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,791.24,570.57
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,890.04,639.84
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,883.5,637.58
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,863.03,626.97
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,835.9,610.69
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,806.0,592.51
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,770.12,571.09
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,732.12,547.93
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,689.7,520.41
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,643.27,489.11
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,589.89,451.94
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,536.66,413.87
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,475.22,368.57
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,415.83,323.31
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,348.29,270.01
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,285.34,218.67
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,210.25,156.99
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,148.63,104.9
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,69.37,29.8
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,10.67,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,19.43,6.89
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,29.38,18.86
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,40.92,29.28
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,46.75,34.49
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,52.51,39.38
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,56.74,42.87
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,60.85,46.13
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,62.93,47.6
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,64.95,48.99
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,72.63,55.05
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,74.13,55.95
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,75.66,56.88
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,129.82,69.72
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,184.84,103.47
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,248.4,151.27
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,303.66,196.0
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,359.18,241.65
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,413.07,286.24
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,466.36,329.46
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,517.73,369.45
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,567.87,407.28
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,614.83,442.62
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,659.86,475.73
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,700.38,504.17
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,738.1,530.05
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,772.61,554.14
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,804.58,575.04
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,833.69,593.14
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,860.11,609.45
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,880.48,622.84
