Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,897.38,634.12
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,908.9,642.09
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,916.72,647.84
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,919.45,650.5
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,918.48,650.95
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,910.66,647.15
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,899.29,641.2
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,882.65,633.24
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,862.76,623.17
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,844.4,613.12
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,813.7,594.76
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,776.72,572.79
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,737.62,549.09
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,690.65,518.6
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,645.91,488.71
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,591.43,451.08
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,537.21,412.6
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,474.84,366.79
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,414.7,321.16
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,346.36,268.08
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,282.71,216.81
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,207.62,155.14
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,145.8,102.95
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,68.22,29.19
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,11.1,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,20.62,7.21
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,34.93,23.28
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,49.39,36.25
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,56.84,42.97
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,64.8,49.83
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,70.93,54.91
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,76.89,59.68
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,102.65,80.88
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,131.05,103.86
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,138.83,109.58
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,146.33,115.04
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,159.69,125.19
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,201.4,140.09
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,206.5,131.12
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,244.41,151.33
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,297.3,194.41
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,351.21,239.11
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,404.32,283.57
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,459.51,328.65
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,508.98,367.93
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,557.49,405.37
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,603.57,440.77
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,647.92,474.12
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,687.81,502.65
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,725.21,528.82
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,759.41,553.22
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,791.28,574.92
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,818.86,592.06
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,843.86,607.41
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,864.71,621.25
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,882.27,632.99
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,892.77,640.38
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,899.69,645.7
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,902.16,647.6
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,913.24,655.44
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,905.17,650.97
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,893.6,644.43
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,875.9,635.03
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,855.02,623.57
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,825.99,605.55
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,794.4,585.76
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,694.41,517.59
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,588.1,441.53
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,608.06,459.94
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,624.25,474.59
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,569.76,436.15
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,515.74,397.37
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,451.16,349.54
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,384.12,298.5
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,316.21,245.08
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,253.85,194.5
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,182.61,136.26
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,113.56,79.55
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,52.69,21.34
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,11.1,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,20.3,6.57
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,33.61,22.14
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,45.99,33.36
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,46.15,33.85
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,49.5,36.8
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,43.02,31.19
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,36.37,25.38
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,68.2,52.09
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,97.36,76.09
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,122.01,95.97
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,146.0,115.01
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,163.63,128.63
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,214.01,154.63
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,247.87,177.0
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,283.83,202.78
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,312.11,223.31
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,353.14,253.84
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,399.51,288.05
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,448.25,324.77
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,493.29,358.71
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,554.31,405.19
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,599.14,439.77
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,642.23,472.26
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,681.54,500.36
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,718.39,525.99
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,706.78,513.69
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,672.74,485.23
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,760.04,549.82
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,836.56,603.92
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,856.82,616.86
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,873.81,627.97
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,886.16,634.75
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,894.94,639.48
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,896.91,641.15
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,895.29,640.63
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,899.89,644.32
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,889.1,638.02
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,871.81,628.93
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,851.33,617.79
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,824.96,601.65
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,795.8,583.63
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,759.64,561.88
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,724.81,540.81
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,680.37,511.59
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,634.73,480.58
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,581.28,443.61
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,528.07,405.79
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,468.03,361.72
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,409.89,317.57
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,341.11,263.61
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,277.22,211.82
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,200.71,149.31
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,138.54,97.3
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,65.37,27.24
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,8.11,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,15.67,3.42
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,32.44,21.19
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,48.03,35.21
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,62.28,47.78
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,76.34,59.88
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,91.8,72.88
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,103.1,82.09
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,106.7,84.65
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,104.17,82.05
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,96.39,75.12
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,87.0,66.92
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,126.94,99.3
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,200.42,140.36
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,224.41,150.62
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,267.7,179.35
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,299.61,201.53
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,350.18,240.39
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,403.08,284.46
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,455.75,327.38
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,507.73,368.58
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,557.06,406.71
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,603.1,441.23
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,647.46,473.47
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,688.12,502.46
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,726.35,529.04
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,760.68,553.38
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,792.71,574.97
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,823.05,593.91
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,851.01,611.15
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,872.1,625.12
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,889.84,636.96
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,824.49,589.64
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,722.08,513.86
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,836.57,598.54
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,915.01,653.24
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,828.47,594.74
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,703.13,505.62
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,664.67,481.23
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,625.2,455.42
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,729.18,534.26
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,805.12,590.01
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,768.43,567.17
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,733.39,545.82
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,686.28,514.6
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,638.31,481.6
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,560.03,425.84
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,478.83,366.82
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,420.06,323.43
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,363.81,280.6
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,300.96,231.95
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,242.67,185.26
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,176.34,131.08
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,110.59,77.06
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,51.32,20.12
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,10.67,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,19.56,5.14
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,31.72,20.56
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,43.93,31.73
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,50.1,37.37
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,57.83,44.08
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,62.53,48.0
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,67.1,51.66
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,66.48,50.84
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,66.11,50.23
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,67.46,51.05
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,75.31,57.25
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,73.99,55.83
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,124.8,67.09
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,179.52,100.95
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,242.95,149.71
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,304.33,206.35
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,358.71,255.25
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,403.99,290.98
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,449.05,325.8
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,488.48,355.8
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,526.39,383.81
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,562.85,409.94
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,598.15,434.56
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,621.38,450.31
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,639.27,462.05
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,680.12,490.51
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,721.92,519.17
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,757.34,542.48
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,791.92,564.98
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,783.13,559.18
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,770.7,551.14
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,755.16,540.13
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,744.28,532.12
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,787.11,562.52
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,817.81,584.7
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,873.38,627.38
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,897.43,644.91
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,880.79,636.3
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,860.86,625.76
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,753.35,553.36
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,612.23,452.15
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,591.97,441.34
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,568.81,427.75
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,559.66,422.87
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,531.57,404.32
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,541.31,414.97
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,546.78,421.51
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,484.55,375.34
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,424.45,329.49
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,356.17,276.15
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,292.56,224.63
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,215.74,161.39
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,147.28,103.96
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,68.86,28.27
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,10.24,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,18.8,4.14
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,31.68,20.42
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.59,32.12
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.72,37.73
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,58.58,44.53
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,82.71,64.92
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,107.61,85.56
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,85.43,66.53
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,69.22,52.61
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,71.06,53.83
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,72.77,54.92
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,79.93,60.49
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,130.13,72.09
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,183.58,104.79
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,238.39,146.35
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,292.87,191.1
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,353.24,241.12
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,406.21,285.97
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,458.69,329.68
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,509.17,370.18
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,558.63,408.75
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,605.19,444.1
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,649.99,477.19
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,691.4,507.07
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,730.67,534.71
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,765.83,559.96
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,798.55,582.02
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,827.62,600.3
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,854.01,616.68
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,875.23,630.91
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,893.06,642.96
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,905.56,651.83
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,914.4,658.43
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,917.29,660.95
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,916.48,661.17
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,907.64,656.2
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,895.42,649.12
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,888.81,647.53
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,868.05,636.44
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,838.9,618.31
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,807.17,598.37
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,770.79,576.06
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,735.82,554.49
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,688.09,522.37
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,639.69,488.56
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,584.47,449.47
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,529.64,409.71
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,465.45,361.76
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,403.84,314.38
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,329.2,256.0
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,266.11,204.82
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,192.33,144.05
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,128.68,90.86
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,61.68,24.58
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.11,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,15.59,1.91
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,30.95,19.78
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,45.32,32.71
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,61.41,46.8
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,77.15,60.32
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,92.41,73.12
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,107.27,85.28
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,120.77,95.88
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,127.96,101.05
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,96.28,74.42
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,74.03,55.72
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,72.77,54.37
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,122.88,65.26
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,186.08,105.05
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,241.33,146.8
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,296.35,191.96
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,351.78,238.39
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,405.68,283.97
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,459.01,328.26
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,510.2,369.26
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,560.14,408.09
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,607.16,443.55
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,652.28,476.58
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,693.2,505.75
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,731.1,532.07
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,765.94,556.92
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,798.29,578.57
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,826.54,596.16
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,852.04,611.83
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,872.81,625.66
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,890.18,637.32
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,901.77,645.27
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,909.72,650.96
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,912.2,653.19
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,911.0,653.16
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,903.06,649.09
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,891.69,642.89
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,801.62,583.21
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,674.1,492.84
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,642.1,472.33
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,608.61,450.18
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,683.33,509.6
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,730.6,547.85
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,687.52,520.15
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,640.18,488.56
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,585.7,450.19
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,531.57,411.08
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,469.53,365.03
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,409.59,319.09
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,339.96,263.88
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,271.82,208.43
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,200.39,149.53
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,138.41,97.37
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,65.4,25.46
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,9.82,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,18.03,2.36
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,31.74,20.38
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,44.6,32.09
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,51.44,38.32
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,58.24,44.24
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,64.87,49.78
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,69.31,53.32
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,68.57,52.29
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,68.11,51.48
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,106.04,82.46
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,146.77,115.11
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,103.17,79.13
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,125.19,67.4
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,179.93,100.63
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,243.32,148.45
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,297.79,192.9
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,352.88,238.78
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,406.79,284.09
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,460.19,328.14
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,511.4,368.85
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,561.45,407.46
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,608.76,443.7
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,654.21,477.69
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,695.42,506.99
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,734.06,533.77
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,770.05,559.0
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,803.54,581.23
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,832.12,598.85
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,857.89,614.53
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,879.26,628.62
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,897.21,640.53
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,909.81,647.67
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,918.72,652.52
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,922.09,655.63
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,921.73,656.47
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,912.85,651.91
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,900.55,645.26
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,884.17,637.36
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,874.47,633.94
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,846.79,617.16
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,816.4,598.57
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,780.03,576.74
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,741.51,553.16
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,698.42,525.07
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,651.35,493.37
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,596.81,455.42
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,542.49,416.64
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,479.59,370.23
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,418.93,324.06
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,348.42,269.22
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,279.18,213.68
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,204.83,152.97
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,140.61,99.23
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,66.28,25.22
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,8.54,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,16.31,0.82
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,31.57,20.19
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,46.0,33.25
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,59.88,45.48
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,73.41,57.12
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,85.18,66.97
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,96.57,76.26
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,113.69,90.1
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,135.64,107.68
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,151.34,119.85
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,166.29,131.25
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,169.21,132.85
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,189.61,140.75
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,222.83,163.72
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,259.97,189.72
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,273.64,187.62
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,349.62,237.44
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,396.6,281.15
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,418.66,301.87
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,473.83,341.43
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,558.82,403.89
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,604.86,438.83
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,649.12,471.8
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,688.69,499.65
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,725.49,524.88
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,689.97,495.68
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,616.12,439.52
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,739.0,529.18
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,843.47,602.02
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,757.07,539.6
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,620.27,440.51
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,779.1,556.33
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,900.03,639.94
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,914.93,649.13
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,913.48,648.59
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,906.48,644.97
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,895.94,639.2
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,878.4,628.75
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,857.68,616.32
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,828.55,598.63
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,796.92,579.25
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,735.39,540.51
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,662.07,491.23
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,649.11,484.39
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,623.76,468.45
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,503.5,382.14
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,387.81,296.7
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,335.72,258.33
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,285.95,220.43
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,264.3,203.86
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,248.74,190.21
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,177.97,132.5
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,108.95,75.91
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,50.64,17.34
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.0,5.79
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,23.1,13.92
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,35.14,24.43
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,47.11,34.75
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,59.43,45.17
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,71.65,55.3
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,98.08,77.13
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,123.67,97.84
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,132.43,104.42
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,141.06,110.84
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,169.9,133.49
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,206.21,150.68
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,221.7,162.29
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,219.91,162.13
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,220.27,162.23
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,207.5,152.45
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,272.54,199.91
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,348.7,255.03
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,367.89,268.33
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,387.7,282.17
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,431.08,313.31
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,481.43,349.09
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,462.48,334.69
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,437.01,315.66
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,555.52,401.81
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,685.69,493.59
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,766.09,551.95
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,846.25,608.6
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,867.45,622.31
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,885.36,634.24
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,895.84,641.61
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,902.72,646.78
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,904.58,648.6
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,902.88,648.24
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,803.37,579.86
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,685.42,495.66
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,773.99,562.55
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,844.67,614.72
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,810.22,592.69
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,773.78,569.34
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,734.67,544.84
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,693.94,518.82
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,631.06,475.28
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,577.02,437.13
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,520.12,396.97
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,464.62,356.95
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,382.92,296.12
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,320.33,248.09
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,254.66,196.93
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,194.94,149.18
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,123.61,91.53
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,60.72,40.76
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,27.49,6.72
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,7.68,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,14.81,0.0
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,32.77,21.02
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,50.46,36.95
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,62.44,47.62
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,74.7,58.22
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,81.57,63.95
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,89.51,70.38
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,111.55,88.44
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,128.72,102.15
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,110.74,86.72
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,96.94,74.89
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,95.45,73.25
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,140.37,83.0
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,191.35,114.07
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,244.25,153.82
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,297.24,196.89
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,356.51,245.6
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,409.12,289.2
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,461.79,331.98
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,512.1,372.07
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,561.8,410.62
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,608.7,446.88
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,654.18,481.27
2016,7,11,11,45,803.5,184.0,6.5,34.5,961.0,694.24,509.97
2016,7,11,12,0,794.0,194.0,6.5,35.0,972.0,731.41,535.92
2016,7,11,12,15,796.0,194.5,6.45,35.0,978.5,766.87,561.37
2016,7,11,12,30,798.0,195.0,6.4,35.0,985.0,800.17,584.94
2016,7,11,12,45,797.0,195.5,6.4,35.5,983.5,828.81,603.92
2016,7,11,13,0,796.0,196.0,6.4,36.0,982.0,854.84,620.32
2016,7,11,13,15,793.5,195.5,6.35,36.0,972.0,875.76,634.29
2016,7,11,13,30,791.0,195.0,6.3,36.0,962.0,893.39,646.1
2016,7,11,13,45,786.0,193.5,6.25,36.5,944.5,904.45,652.22
