Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,781.0,192.0,6.2,37.0,927.0,911.91,656.04
2016,7,11,14,15,774.0,190.0,6.15,37.0,901.5,913.5,657.46
2016,7,11,14,30,767.0,188.0,6.1,37.0,876.0,911.49,656.65
2016,7,11,14,45,760.5,183.5,6.05,37.0,845.0,904.08,652.38
2016,7,11,15,0,754.0,179.0,6.0,37.0,814.0,893.19,645.94
2016,7,11,15,15,741.0,175.5,5.95,36.5,775.5,881.09,640.16
2016,7,11,15,30,728.0,172.0,5.9,36.0,737.0,858.72,627.53
2016,7,11,15,45,708.5,169.5,5.9,36.0,693.0,828.81,608.7
2016,7,11,16,0,689.0,167.0,5.9,36.0,649.0,796.49,588.19
2016,7,11,16,15,667.0,162.0,5.9,35.5,601.0,757.32,563.94
2016,7,11,16,30,645.0,157.0,5.9,35.0,553.0,716.43,537.61
2016,7,11,16,45,611.5,152.5,5.9,34.5,501.5,665.67,503.59
2016,7,11,17,0,578.0,148.0,5.9,34.0,450.0,614.51,468.55
2016,7,11,17,15,540.0,140.0,5.85,33.5,397.5,550.44,423.25
2016,7,11,17,30,502.0,132.0,5.8,33.0,345.0,494.74,382.85
2016,7,11,17,45,446.5,123.0,5.75,32.5,292.5,428.72,333.38
2016,7,11,18,0,391.0,114.0,5.7,32.0,240.0,366.37,285.35
2016,7,11,18,15,323.5,100.0,5.6,31.5,190.5,296.59,230.23
2016,7,11,18,30,256.0,86.0,5.5,31.0,141.0,224.27,171.95
2016,7,11,18,45,171.5,66.5,5.4,30.5,98.5,155.38,115.66
2016,7,11,19,0,87.0,47.0,5.3,30.0,56.0,89.0,61.45
2016,7,11,19,15,43.5,23.5,5.2,29.0,28.0,40.87,11.65
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,8.96,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,16.75,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,31.19,19.65
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.25,32.54
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.77,39.41
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,60.25,45.93
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,65.88,50.66
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,72.43,55.99
2016,7,12,7,45,599.0,100.0,5.55,27.5,352.5,72.19,55.48
2016,7,12,8,0,656.0,102.0,5.6,28.0,408.0,72.19,55.14
2016,7,12,8,15,684.0,107.0,5.6,28.5,460.0,73.91,56.23
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,75.51,57.22
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,81.9,62.14
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,129.67,72.17
2016,7,12,9,15,781.5,117.5,5.8,30.5,660.0,183.83,105.06
2016,7,12,9,30,797.0,121.0,5.8,31.0,706.0,239.37,147.08
2016,7,12,9,45,811.5,122.0,5.8,32.0,747.0,294.04,191.57
2016,7,12,10,0,826.0,123.0,5.8,33.0,788.0,354.55,241.15
2016,7,12,10,15,834.5,125.0,5.8,33.0,823.5,407.83,286.14
2016,7,12,10,30,843.0,127.0,5.8,33.0,859.0,460.58,329.94
2016,7,12,10,45,852.0,127.0,5.8,33.5,888.0,511.4,370.57
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,561.25,409.3
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,608.02,444.56
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,652.98,477.49
2016,7,12,11,45,637.5,280.5,5.7,35.5,894.0,660.92,480.01
2016,7,12,12,0,405.0,432.0,5.7,36.0,828.0,649.58,467.76
2016,7,12,12,15,650.0,275.0,5.7,36.0,916.0,728.4,527.73
2016,7,12,12,30,895.0,118.0,5.7,36.0,1004.0,805.56,584.54
2016,7,12,12,45,576.5,306.5,5.7,36.5,876.5,749.72,540.56
2016,7,12,13,0,258.0,495.0,5.7,37.0,749.0,663.55,473.57
2016,7,12,13,15,576.0,304.5,5.65,37.0,865.0,791.46,569.04
2016,7,12,13,30,894.0,114.0,5.6,37.0,981.0,901.66,645.86
2016,7,12,13,45,576.5,289.0,5.6,37.0,844.5,811.87,582.83
2016,7,12,14,0,259.0,464.0,5.6,37.0,708.0,683.85,488.8
2016,7,12,14,15,567.0,287.5,5.6,37.0,801.5,823.38,592.66
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,926.35,664.32
2016,7,12,14,45,592.5,250.0,5.6,37.0,772.5,822.54,593.69
2016,7,12,15,0,310.0,389.0,5.6,37.0,650.0,679.62,490.67
2016,7,12,15,15,574.0,247.0,5.6,36.5,702.0,800.7,582.97
2016,7,12,15,30,838.0,105.0,5.6,36.0,754.0,873.09,636.18
2016,7,12,15,45,531.0,213.0,5.65,36.0,616.0,710.3,523.95
2016,7,12,16,0,224.0,321.0,5.7,36.0,478.0,514.95,380.78
2016,7,12,16,15,496.0,209.5,5.7,35.5,524.0,656.69,490.65
2016,7,12,16,30,768.0,98.0,5.7,35.0,570.0,749.15,561.07
2016,7,12,16,45,738.0,97.0,5.75,35.0,517.5,701.5,529.01
2016,7,12,17,0,708.0,96.0,5.8,35.0,465.0,655.64,498.35
2016,7,12,17,15,676.5,91.5,5.75,34.5,412.5,601.87,461.14
2016,7,12,17,30,645.0,87.0,5.7,34.0,360.0,548.26,422.78
2016,7,12,17,45,593.0,82.5,5.7,33.5,306.0,482.48,374.06
2016,7,12,18,0,541.0,78.0,5.7,33.0,252.0,419.44,325.86
2016,7,12,18,15,478.0,69.5,5.6,32.0,201.5,349.52,271.25
2016,7,12,18,30,415.0,61.0,5.5,31.0,151.0,284.54,218.61
2016,7,12,18,45,318.0,49.5,5.4,30.5,107.0,204.87,153.07
2016,7,12,19,0,221.0,38.0,5.3,30.0,63.0,140.16,98.36
2016,7,12,19,15,110.5,19.0,5.2,29.5,31.5,65.44,19.96
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.0,3.9,24.5,12.0,8.54,0.0
2016,7,13,6,0,82.0,20.0,4.0,25.0,24.0,15.79,0.0
2016,7,13,6,15,196.0,35.0,4.15,25.5,61.5,26.95,16.07
2016,7,13,6,30,310.0,50.0,4.3,26.0,99.0,38.25,26.52
2016,7,13,6,45,412.0,57.0,4.5,26.5,148.5,44.96,32.61
2016,7,13,7,0,514.0,64.0,4.7,27.0,198.0,49.67,36.76
2016,7,13,7,15,566.5,70.5,4.8,27.5,250.5,53.62,40.06
2016,7,13,7,30,619.0,77.0,4.9,28.0,303.0,57.5,43.16
2016,7,13,7,45,667.0,79.0,5.05,28.5,358.5,58.05,43.39
2016,7,13,8,0,715.0,81.0,5.2,29.0,414.0,64.08,48.16
2016,7,13,8,15,740.5,84.5,5.25,29.5,466.5,65.62,49.13
2016,7,13,8,30,766.0,88.0,5.3,30.0,519.0,67.08,50.03
2016,7,13,8,45,788.0,90.0,5.4,31.0,569.0,67.39,49.89
2016,7,13,9,0,810.0,92.0,5.5,32.0,619.0,127.19,68.35
2016,7,13,9,15,824.5,94.5,5.55,32.5,665.0,182.41,101.36
2016,7,13,9,30,839.0,97.0,5.6,33.0,711.0,238.69,143.7
2016,7,13,9,45,850.0,99.0,5.65,33.5,752.5,294.58,189.52
2016,7,13,10,0,861.0,101.0,5.7,34.0,794.0,350.66,236.47
2016,7,13,10,15,869.5,102.5,5.75,34.0,829.0,405.4,282.7
2016,7,13,10,30,878.0,104.0,5.8,34.0,864.0,459.56,327.69
2016,7,13,10,45,884.0,105.0,5.9,34.5,893.0,511.34,369.24
2016,7,13,11,0,890.0,106.0,6.0,35.0,922.0,561.8,408.62
2016,7,13,11,15,894.5,107.0,6.0,35.5,943.5,609.85,444.95
2016,7,13,11,30,899.0,108.0,6.0,36.0,965.0,656.04,478.89
2016,7,13,11,45,881.0,123.5,6.05,36.5,974.0,696.11,507.47
2016,7,13,12,0,863.0,139.0,6.1,37.0,983.0,732.13,532.48
2016,7,13,12,15,864.0,139.0,6.1,37.0,989.0,766.95,557.5
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,799.33,579.3
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,828.04,598.73
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,854.05,616.38
2016,7,13,13,15,861.0,139.5,6.2,37.0,981.0,875.39,630.74
2016,7,13,13,30,859.0,139.0,6.2,37.0,971.0,893.4,642.95
2016,7,13,13,45,854.5,138.5,6.2,37.0,953.5,905.68,651.45
2016,7,13,14,0,850.0,138.0,6.2,37.0,936.0,914.35,657.67
2016,7,13,14,15,844.0,136.5,6.15,37.0,911.0,917.08,659.85
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,916.15,659.75
2016,7,13,14,45,813.5,143.5,6.1,37.0,850.5,916.16,660.66
2016,7,13,15,0,789.0,152.0,6.1,37.0,815.0,901.19,651.73
2016,7,13,15,15,777.5,149.0,6.05,36.5,777.5,883.34,642.14
2016,7,13,15,30,766.0,146.0,6.0,36.0,740.0,862.29,630.42
2016,7,13,15,45,743.5,146.5,5.95,36.0,695.0,832.06,611.15
2016,7,13,16,0,721.0,147.0,5.9,36.0,650.0,804.91,594.0
2016,7,13,16,15,701.0,142.5,5.85,35.5,602.5,767.15,570.66
2016,7,13,16,30,681.0,138.0,5.8,35.0,555.0,727.52,545.75
2016,7,13,16,45,648.5,134.5,5.75,35.0,503.5,677.62,511.57
2016,7,13,17,0,616.0,131.0,5.7,35.0,452.0,627.22,476.17
2016,7,13,17,15,580.0,124.5,5.6,34.5,399.5,571.1,436.78
2016,7,13,17,30,544.0,118.0,5.5,34.0,347.0,515.57,396.83
2016,7,13,17,45,494.5,109.0,5.4,33.5,295.0,444.55,344.18
2016,7,13,18,0,445.0,100.0,5.3,33.0,243.0,383.34,297.35
2016,7,13,18,15,377.0,88.5,5.05,32.5,193.5,313.21,242.07
2016,7,13,18,30,309.0,77.0,4.8,32.0,144.0,249.12,190.17
2016,7,13,18,45,222.0,60.0,4.55,31.5,101.0,168.91,125.17
2016,7,13,19,0,135.0,43.0,4.3,31.0,58.0,108.01,74.73
2016,7,13,19,15,67.5,21.5,4.15,30.5,29.0,50.0,12.69
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,8.11,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.77,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.54,14.95
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,38.01,26.42
2016,7,14,6,45,433.0,56.0,4.05,25.5,150.0,44.31,32.19
2016,7,14,7,0,515.0,65.0,4.3,26.0,199.0,50.53,37.65
2016,7,14,7,15,569.0,72.0,4.4,26.5,252.0,54.84,41.27
2016,7,14,7,30,623.0,79.0,4.5,27.0,305.0,59.06,44.67
2016,7,14,7,45,398.0,136.5,4.65,28.0,289.5,94.01,73.64
2016,7,14,8,0,173.0,194.0,4.8,29.0,274.0,135.33,107.15
2016,7,14,8,15,461.0,146.5,4.85,29.5,396.0,97.55,75.48
2016,7,14,8,30,749.0,99.0,4.9,30.0,518.0,74.46,56.1
2016,7,14,8,45,768.0,103.0,4.95,30.5,568.0,75.72,56.81
2016,7,14,9,0,787.0,107.0,5.0,31.0,618.0,126.37,68.69
2016,7,14,9,15,802.5,110.0,4.95,31.5,664.5,181.54,101.93
2016,7,14,9,30,818.0,113.0,4.9,32.0,711.0,238.07,144.45
2016,7,14,9,45,828.0,116.0,4.9,32.5,752.0,300.58,195.1
2016,7,14,10,0,838.0,119.0,4.9,33.0,793.0,356.02,241.3
2016,7,14,10,15,846.5,121.0,4.85,33.5,828.0,410.07,286.04
2016,7,14,10,30,855.0,123.0,4.8,34.0,863.0,463.58,329.3
2016,7,14,10,45,860.5,125.0,4.8,34.5,891.5,514.87,369.77
2016,7,14,11,0,866.0,127.0,4.8,35.0,920.0,564.85,408.01
2016,7,14,11,15,870.0,128.0,4.8,35.0,941.5,611.71,443.82
2016,7,14,11,30,874.0,129.0,4.8,35.0,963.0,656.71,477.41
2016,7,14,11,45,875.5,130.5,4.8,35.5,976.5,698.36,506.85
2016,7,14,12,0,877.0,132.0,4.8,36.0,990.0,737.65,533.91
2016,7,14,12,15,878.0,132.0,4.8,36.0,995.5,772.98,558.68
2016,7,14,12,30,879.0,132.0,4.8,36.0,1001.0,805.8,580.34
2016,7,14,12,45,877.0,132.5,4.8,36.5,998.5,834.05,597.65
2016,7,14,13,0,875.0,133.0,4.8,37.0,996.0,859.47,613.02
2016,7,14,13,15,873.0,132.5,4.8,37.0,986.0,880.97,627.11
2016,7,14,13,30,871.0,132.0,4.8,37.0,976.0,899.09,639.08
2016,7,14,13,45,865.5,132.0,4.85,37.0,958.0,910.98,647.42
2016,7,14,14,0,860.0,132.0,4.9,37.0,940.0,919.2,653.54
2016,7,14,14,15,854.5,130.5,4.9,37.0,915.0,922.37,656.19
2016,7,14,14,30,849.0,129.0,4.9,37.0,890.0,921.83,656.6
2016,7,14,14,45,836.0,130.5,4.95,37.0,857.0,913.59,652.46
2016,7,14,15,0,823.0,132.0,5.0,37.0,824.0,901.93,646.22
2016,7,14,15,15,812.5,129.5,5.0,36.5,786.0,896.3,645.13
2016,7,14,15,30,802.0,127.0,5.0,36.0,748.0,876.1,634.44
2016,7,14,15,45,547.5,217.0,5.05,36.0,630.0,730.89,535.99
2016,7,14,16,0,293.0,307.0,5.1,36.0,512.0,577.63,425.32
2016,7,14,16,15,512.5,211.5,5.05,35.5,538.5,674.39,501.09
2016,7,14,16,30,732.0,116.0,5.0,35.0,565.0,741.88,553.18
2016,7,14,16,45,703.0,113.5,5.0,35.0,513.5,697.96,523.9
2016,7,14,17,0,674.0,111.0,5.0,35.0,462.0,649.67,491.22
2016,7,14,17,15,640.5,105.0,4.95,34.5,409.0,593.86,452.67
2016,7,14,17,30,607.0,99.0,4.9,34.0,356.0,538.4,413.31
2016,7,14,17,45,555.5,93.5,4.9,33.5,302.5,473.01,365.28
2016,7,14,18,0,504.0,88.0,4.9,33.0,249.0,410.27,317.68
2016,7,14,18,15,437.0,78.0,4.75,32.5,198.5,333.43,257.6
2016,7,14,18,30,370.0,68.0,4.6,32.0,148.0,268.35,204.86
2016,7,14,18,45,270.5,54.5,4.5,31.5,104.0,191.99,142.57
2016,7,14,19,0,171.0,41.0,4.4,31.0,60.0,126.56,88.07
2016,7,14,19,15,85.5,20.5,4.35,30.5,30.0,54.24,12.4
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,7.68,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,14.51,0.0
2016,7,15,6,15,110.5,39.0,3.5,24.5,54.5,30.0,18.43
2016,7,15,6,30,200.0,60.0,3.6,25.0,90.0,45.53,32.71
2016,7,15,6,45,294.0,73.0,3.7,25.5,138.0,54.44,40.78
2016,7,15,7,0,388.0,86.0,3.8,26.0,186.0,63.54,48.71
2016,7,15,7,15,448.0,96.0,3.85,26.5,238.0,70.09,54.22
2016,7,15,7,30,508.0,106.0,3.9,27.0,290.0,76.47,59.39
2016,7,15,7,45,551.5,114.0,4.0,27.5,343.5,82.26,63.92
2016,7,15,8,0,595.0,122.0,4.1,28.0,397.0,85.8,66.49
2016,7,15,8,15,626.5,128.0,4.2,28.5,449.5,87.56,67.55
2016,7,15,8,30,658.0,134.0,4.3,29.0,502.0,89.19,68.49
2016,7,15,8,45,671.0,144.0,4.4,30.0,550.0,92.91,70.99
2016,7,15,9,0,684.0,154.0,4.5,31.0,598.0,142.25,84.11
2016,7,15,9,15,703.0,158.5,4.5,31.5,644.0,193.79,115.21
2016,7,15,9,30,722.0,163.0,4.5,32.0,690.0,247.3,154.96
2016,7,15,9,45,731.0,169.5,4.5,32.5,730.0,301.32,198.52
2016,7,15,10,0,740.0,176.0,4.5,33.0,770.0,355.71,243.06
2016,7,15,10,15,751.0,179.0,4.4,33.5,805.5,408.53,285.89
2016,7,15,10,30,762.0,182.0,4.3,34.0,841.0,464.52,329.95
2016,7,15,10,45,765.0,187.5,4.25,34.5,868.5,514.1,368.34
2016,7,15,11,0,768.0,193.0,4.2,35.0,896.0,562.48,404.65
2016,7,15,11,15,773.5,194.5,4.1,35.0,917.5,607.95,438.65
2016,7,15,11,30,779.0,196.0,4.0,35.0,939.0,652.06,470.8
2016,7,15,11,45,778.0,200.5,3.9,35.5,951.5,692.54,498.58
2016,7,15,12,0,777.0,205.0,3.8,36.0,964.0,730.84,524.11
2016,7,15,12,15,778.5,205.5,3.75,36.0,970.0,765.69,548.08
2016,7,15,12,30,780.0,206.0,3.7,36.0,976.0,798.39,570.22
2016,7,15,12,45,778.5,206.0,3.7,36.5,974.0,826.01,587.71
2016,7,15,13,0,777.0,206.0,3.7,37.0,972.0,851.01,603.03
2016,7,15,13,15,774.5,205.0,3.75,37.0,962.0,871.36,616.45
2016,7,15,13,30,772.0,204.0,3.8,37.0,952.0,888.45,627.87
2016,7,15,13,45,767.5,202.0,3.85,37.5,934.5,899.47,634.17
2016,7,15,14,0,763.0,200.0,3.9,38.0,917.0,906.94,638.32
2016,7,15,14,15,756.0,198.0,3.95,37.5,892.0,908.55,641.53
2016,7,15,14,30,749.0,196.0,4.0,37.0,867.0,914.99,648.01
2016,7,15,14,45,739.0,193.0,4.1,37.0,835.0,905.82,643.43
2016,7,15,15,0,729.0,190.0,4.2,37.0,803.0,893.28,636.84
2016,7,15,15,15,716.0,186.5,4.25,37.0,765.5,874.25,625.86
2016,7,15,15,30,703.0,183.0,4.3,37.0,728.0,852.21,612.97
2016,7,15,15,45,689.5,177.0,4.35,37.0,685.0,824.33,596.19
2016,7,15,16,0,676.0,171.0,4.4,37.0,642.0,793.83,577.62
2016,7,15,16,15,653.5,165.5,4.4,36.5,594.5,753.9,553.3
2016,7,15,16,30,631.0,160.0,4.4,36.0,547.0,712.29,527.15
2016,7,15,16,45,603.5,153.0,4.4,36.0,496.5,663.86,494.65
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,614.72,461.07
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,550.31,416.47
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,494.47,376.81
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,429.24,329.0
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,367.48,282.39
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,296.67,227.77
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,223.08,169.58
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,152.57,112.59
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,84.61,57.5
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,38.61,5.95
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,3.84,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,7.4,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,21.4,11.47
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,34.86,23.73
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,51.75,38.49
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,68.46,52.89
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,84.41,66.32
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,100.26,79.37
2016,7,16,7,45,112.5,159.5,3.4,27.5,210.5,113.93,90.33
2016,7,16,8,0,202.0,190.0,3.5,28.0,283.0,133.47,105.93
2016,7,16,8,15,128.5,209.5,3.55,28.5,271.5,144.15,114.02
2016,7,16,8,30,55.0,229.0,3.6,29.0,260.0,162.2,127.98
2016,7,16,8,45,164.0,255.5,3.65,30.0,360.0,170.35,133.52
2016,7,16,9,0,273.0,282.0,3.7,31.0,460.0,198.78,139.86
2016,7,16,9,15,256.5,309.5,3.65,31.5,486.0,236.13,165.08
2016,7,16,9,30,240.0,337.0,3.6,32.0,512.0,280.92,198.4
2016,7,16,9,45,269.5,352.5,3.6,32.5,560.0,310.78,219.83
2016,7,16,10,0,299.0,368.0,3.6,33.0,608.0,353.03,250.91
2016,7,16,10,15,579.5,243.5,3.55,33.5,735.5,390.32,274.77
2016,7,16,10,30,860.0,119.0,3.5,34.0,863.0,463.76,327.9
2016,7,16,10,45,867.5,120.0,3.5,34.5,892.5,515.68,368.36
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,566.46,406.76
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,614.15,442.7
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,659.99,476.42
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,699.67,503.99
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,735.58,528.27
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,771.12,553.18
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,804.29,575.25
2016,7,16,12,45,854.5,151.0,3.8,36.5,994.0,832.26,592.59
2016,7,16,13,0,853.0,151.0,3.9,37.0,992.0,857.52,608.15
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.5,878.52,622.23
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,896.21,634.28
2016,7,16,13,45,842.5,149.5,4.2,37.0,953.0,907.73,642.47
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,915.63,648.48
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,918.08,650.88
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,929.48,659.22
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,923.37,656.57
2016,7,16,15,0,814.0,138.0,4.6,37.0,822.0,913.63,651.76
2016,7,16,15,15,803.0,135.5,4.6,36.5,783.5,896.4,643.08
2016,7,16,15,30,792.0,133.0,4.6,36.0,745.0,875.89,632.3
2016,7,16,15,45,776.0,130.0,4.7,36.0,701.0,847.31,615.24
2016,7,16,16,0,760.0,127.0,4.8,36.0,657.0,816.0,596.35
2016,7,16,16,15,741.0,123.5,4.8,35.5,609.0,779.15,574.37
2016,7,16,16,30,722.0,120.0,4.8,35.0,561.0,744.21,553.43
2016,7,16,16,45,696.5,115.5,4.85,35.0,510.0,697.37,522.93
2016,7,16,17,0,671.0,111.0,4.9,35.0,459.0,649.55,490.9
2016,7,16,17,15,637.5,105.0,4.8,34.5,406.0,593.72,452.24
2016,7,16,17,30,604.0,99.0,4.7,34.0,353.0,538.25,412.83
2016,7,16,17,45,560.0,91.5,4.65,33.5,300.5,475.35,366.74
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,414.57,320.72
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,343.16,264.76
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,273.66,208.71
2016,7,16,18,45,295.0,51.0,3.85,31.5,103.0,199.14,147.72
2016,7,16,19,0,204.0,37.0,3.6,31.0,59.0,134.52,93.23
2016,7,16,19,15,102.0,18.5,3.45,30.5,29.5,62.36,10.04
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,7.26,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,13.49,0.0
2016,7,17,6,15,163.0,34.5,2.65,24.5,56.5,26.52,15.45
2016,7,17,6,30,271.0,52.0,2.7,25.0,93.0,39.61,27.7
2016,7,17,6,45,368.0,62.0,2.75,25.5,142.0,46.96,34.41
2016,7,17,7,0,465.0,72.0,2.8,26.0,191.0,56.04,42.33
2016,7,17,7,15,521.0,80.5,2.8,26.5,243.5,61.21,46.68
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,66.23,50.74
2016,7,17,7,45,434.5,133.5,2.85,27.5,304.0,92.63,72.59
2016,7,17,8,0,292.0,178.0,2.9,28.0,312.0,122.13,96.56
2016,7,17,8,15,314.0,198.5,2.9,28.5,359.5,133.67,105.4
2016,7,17,8,30,336.0,219.0,2.9,29.0,407.0,144.65,113.69
2016,7,17,8,45,558.0,165.0,2.95,30.0,511.0,104.93,80.68
2016,7,17,9,0,780.0,111.0,3.0,31.0,615.0,128.69,70.59
2016,7,17,9,15,795.5,114.0,3.05,31.5,661.5,183.66,103.57
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,240.01,145.71
2016,7,17,9,45,824.0,119.0,3.15,32.5,750.0,296.14,191.19
2016,7,17,10,0,837.0,121.0,3.2,33.0,792.0,357.95,241.59
2016,7,17,10,15,846.0,122.5,3.25,33.5,827.5,412.04,285.96
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,465.63,328.91
2016,7,17,10,45,861.0,125.5,3.35,34.5,891.5,517.03,369.06
2016,7,17,11,0,867.0,127.0,3.4,35.0,920.0,567.17,407.03
2016,7,17,11,15,871.5,128.5,3.45,35.0,941.5,614.96,443.08
2016,7,17,11,30,876.0,130.0,3.5,35.0,963.0,660.93,476.98
2016,7,17,11,45,882.0,128.0,3.55,35.5,977.5,703.31,506.7
2016,7,17,12,0,888.0,126.0,3.6,36.0,992.0,743.61,534.29
2016,7,17,12,15,888.5,126.0,3.65,36.0,998.0,779.11,558.7
2016,7,17,12,30,889.0,126.0,3.7,36.0,1004.0,811.99,580.27
2016,7,17,12,45,888.0,126.0,3.8,36.5,1001.5,841.0,598.26
2016,7,17,13,0,887.0,126.0,3.9,37.0,999.0,867.13,614.33
2016,7,17,13,15,884.5,125.5,3.95,37.0,988.5,888.41,628.33
2016,7,17,13,30,882.0,125.0,4.0,37.0,978.0,906.24,640.21
2016,7,17,13,45,877.0,124.5,4.05,37.0,960.0,918.23,648.45
2016,7,17,14,0,872.0,124.0,4.1,37.0,942.0,926.49,654.45
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.5,929.17,656.77
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,928.1,656.83
2016,7,17,14,45,851.5,120.0,4.15,37.0,858.5,921.5,653.75
2016,7,17,15,0,843.0,119.0,4.2,37.0,826.0,911.33,648.49
2016,7,17,15,15,540.5,241.0,4.2,36.5,687.0,763.82,551.3
2016,7,17,15,30,238.0,363.0,4.2,36.0,548.0,575.78,418.31
2016,7,17,15,45,516.0,236.5,4.2,36.0,605.0,726.09,530.5
2016,7,17,16,0,794.0,110.0,4.2,36.0,662.0,828.33,603.11
2016,7,17,16,15,776.5,106.5,4.2,35.5,614.5,791.87,580.83
2016,7,17,16,30,759.0,103.0,4.2,35.0,567.0,753.18,557.57
2016,7,17,16,45,734.0,99.5,4.25,35.0,515.0,706.66,527.55
2016,7,17,17,0,709.0,96.0,4.3,35.0,463.0,661.79,498.24
2016,7,17,17,15,677.5,91.5,4.25,34.5,410.0,607.7,461.74
2016,7,17,17,30,646.0,87.0,4.2,34.0,357.0,553.76,423.85
2016,7,17,17,45,600.5,81.0,4.2,33.5,304.0,489.86,377.36
2016,7,17,18,0,555.0,75.0,4.2,33.0,251.0,428.19,330.88
2016,7,17,18,15,491.0,66.5,4.0,32.5,200.0,356.63,274.94
2016,7,17,18,30,427.0,58.0,3.8,32.0,149.0,290.14,221.12
2016,7,17,18,45,329.0,46.5,3.6,31.5,104.5,211.8,157.07
2016,7,17,19,0,231.0,35.0,3.4,31.0,60.0,142.34,98.47
2016,7,17,19,15,115.5,17.5,3.35,30.5,30.0,65.21,7.35
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,22.0,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,44.0,16.0,1.9,24.0,18.0,12.72,0.0
2016,7,18,6,15,146.5,33.5,2.05,24.5,53.0,25.72,14.71
2016,7,18,6,30,249.0,51.0,2.2,25.0,88.0,38.79,26.99
2016,7,18,6,45,343.0,61.5,2.35,25.5,135.5,46.46,33.98
2016,7,18,7,0,437.0,72.0,2.5,26.0,183.0,55.9,42.2
2016,7,18,7,15,493.5,80.5,2.55,26.5,234.5,61.03,46.53
2016,7,18,7,30,550.0,89.0,2.6,27.0,286.0,66.01,50.56
2016,7,18,7,45,602.5,91.5,2.7,27.5,340.5,66.4,50.61
2016,7,18,8,0,655.0,94.0,2.8,28.0,395.0,66.95,50.76
2016,7,18,8,15,334.0,141.0,2.85,28.5,295.0,92.45,71.59
2016,7,18,8,30,13.0,188.0,2.9,29.0,195.0,145.55,114.49
2016,7,18,8,45,387.5,148.0,2.95,29.5,397.5,93.47,71.51
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,125.41,68.91
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,179.39,101.45
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,234.81,143.05
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,290.19,188.07
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,351.28,238.01
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,404.73,282.39
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,457.72,325.48
2016,7,18,10,45,843.0,125.5,2.8,32.5,874.5,508.94,365.49
2016,7,18,11,0,849.0,128.0,2.8,33.0,903.0,558.94,403.3
2016,7,18,11,15,854.0,129.0,2.8,33.0,925.0,605.85,438.65
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,651.03,471.86
2016,7,18,11,45,574.0,304.0,2.85,33.5,854.0,640.31,460.93
2016,7,18,12,0,289.0,478.0,2.9,34.0,761.0,606.66,432.89
2016,7,18,12,15,575.0,307.0,2.9,34.0,873.5,702.16,503.9
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,798.87,573.11
2016,7,18,12,45,861.0,136.0,2.9,34.5,984.5,828.06,590.27
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,854.53,606.05
2016,7,18,13,15,859.0,135.5,2.95,35.0,973.5,875.88,620.07
2016,7,18,13,30,857.0,135.0,3.0,35.0,964.0,893.9,632.07
2016,7,18,13,45,854.5,133.0,3.05,35.0,947.0,906.67,640.82
2016,7,18,14,0,852.0,131.0,3.1,35.0,930.0,915.8,647.4
2016,7,18,14,15,567.0,280.0,3.15,35.0,805.5,822.83,585.33
2016,7,18,14,30,282.0,429.0,3.2,35.0,681.0,690.1,491.56
2016,7,18,14,45,543.0,283.0,3.25,35.0,746.5,810.36,580.37
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,905.94,646.39
2016,7,18,15,15,793.0,134.5,3.35,35.0,774.0,888.77,636.01
2016,7,18,15,30,782.0,132.0,3.4,35.0,736.0,868.35,624.4
2016,7,18,15,45,766.5,129.5,3.5,35.0,692.5,840.85,608.39
2016,7,18,16,0,751.0,127.0,3.6,35.0,649.0,810.64,590.49
2016,7,18,16,15,546.5,186.5,3.65,34.5,552.0,680.55,503.36
2016,7,18,16,30,342.0,246.0,3.7,34.0,455.0,545.49,407.28
2016,7,18,16,45,424.5,201.5,3.8,34.0,437.0,569.91,428.38
2016,7,18,17,0,507.0,157.0,3.9,34.0,419.0,570.46,431.86
2016,7,18,17,15,429.0,152.5,3.95,33.5,357.0,491.13,375.07
2016,7,18,17,30,351.0,148.0,4.0,33.0,295.0,402.17,309.97
2016,7,18,17,45,325.5,129.5,4.05,32.5,250.5,351.75,272.76
2016,7,18,18,0,300.0,111.0,4.1,32.0,206.0,302.65,235.23
2016,7,18,18,15,260.0,92.5,4.0,31.5,163.5,247.47,191.58
2016,7,18,18,30,220.0,74.0,3.9,31.0,121.0,195.66,149.41
2016,7,18,18,45,163.5,55.5,3.85,31.0,84.5,140.55,103.69
2016,7,18,19,0,107.0,37.0,3.8,31.0,48.0,91.18,61.8
2016,7,18,19,15,53.5,18.5,3.75,30.5,24.0,41.81,0.24
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,16.22,0.0
2016,7,19,6,15,161.0,31.0,0.95,25.0,54.5,23.88,13.12
2016,7,19,6,30,322.0,43.0,0.9,25.0,90.0,34.69,23.55
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.0,40.31,28.78
2016,7,19,7,0,513.0,59.0,0.9,26.0,188.0,45.96,33.75
2016,7,19,7,15,565.5,65.5,0.95,26.5,240.0,50.05,37.22
2016,7,19,7,30,618.0,72.0,1.0,27.0,292.0,54.07,40.46
2016,7,19,7,45,662.5,74.5,1.05,28.0,346.5,55.08,40.99
2016,7,19,8,0,707.0,77.0,1.1,29.0,401.0,61.22,45.77
2016,7,19,8,15,509.5,150.0,1.25,29.5,398.5,100.71,77.97
2016,7,19,8,30,312.0,223.0,1.4,30.0,396.0,146.55,114.52
2016,7,19,8,45,557.0,156.0,1.55,30.5,501.0,99.11,75.66
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,124.81,66.79
2016,7,19,9,15,545.5,206.5,1.85,31.5,570.5,206.08,130.35
2016,7,19,9,30,289.0,324.0,2.0,32.0,535.0,274.52,190.9
2016,7,19,9,45,571.5,211.0,2.2,32.5,658.0,289.99,194.1
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,348.22,233.58
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,402.97,278.6
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,457.16,322.15
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,509.34,363.14
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,560.23,402.0
2016,7,19,11,15,887.5,105.0,3.25,35.0,931.5,608.37,438.59
2016,7,19,11,30,892.0,106.0,3.4,35.0,953.0,654.64,473.05
2016,7,19,11,45,890.0,109.5,3.55,35.5,966.0,696.43,502.64
2016,7,19,12,0,888.0,113.0,3.7,36.0,979.0,735.54,529.72
2016,7,19,12,15,640.5,275.0,3.8,36.0,902.5,727.63,520.5
2016,7,19,12,30,393.0,437.0,3.9,36.0,826.0,693.89,493.28
2016,7,19,12,45,241.0,461.0,4.05,36.0,699.0,609.6,434.62
2016,7,19,13,0,89.0,485.0,4.2,36.0,572.0,500.43,357.24
2016,7,19,13,15,487.0,299.0,4.25,36.0,770.5,717.31,516.38
2016,7,19,13,30,885.0,113.0,4.3,36.0,969.0,900.81,641.89
2016,7,19,13,45,881.0,113.0,4.4,36.0,951.5,913.98,650.13
2016,7,19,14,0,877.0,113.0,4.5,36.0,934.0,923.48,657.18
2016,7,19,14,15,694.0,232.5,4.55,36.0,871.5,897.99,641.16
2016,7,19,14,30,511.0,352.0,4.6,36.0,809.0,843.99,601.56
2016,7,19,14,45,527.0,327.5,4.65,36.0,784.0,839.61,600.78
2016,7,19,15,0,543.0,303.0,4.7,36.0,759.0,831.9,597.58
2016,7,19,15,15,462.5,313.5,4.7,35.5,689.0,766.29,554.39
2016,7,19,15,30,382.0,324.0,4.7,35.0,619.0,684.82,500.01
2016,7,19,15,45,364.5,308.0,4.75,35.0,576.0,649.27,476.99
2016,7,19,16,0,347.0,292.0,4.8,35.0,533.0,612.55,452.66
2016,7,19,16,15,320.0,274.5,4.8,34.5,484.5,565.31,421.17
2016,7,19,16,30,293.0,257.0,4.8,34.0,436.0,517.98,389.05
2016,7,19,16,45,292.5,232.0,4.8,34.0,397.0,483.65,365.66
2016,7,19,17,0,292.0,207.0,4.8,34.0,358.0,447.93,340.83
2016,7,19,17,15,453.0,149.0,4.7,33.5,353.0,505.29,387.54
2016,7,19,17,30,614.0,91.0,4.6,33.0,348.0,538.83,415.58
2016,7,19,17,45,578.0,83.0,4.6,32.5,296.5,479.81,372.02
2016,7,19,18,0,542.0,75.0,4.6,32.0,245.0,422.27,328.33
2016,7,19,18,15,478.5,66.5,4.4,31.5,195.0,351.4,272.45
2016,7,19,18,30,415.0,58.0,4.2,31.0,145.0,285.57,218.76
2016,7,19,18,45,315.0,46.0,4.05,30.5,101.0,203.04,151.15
2016,7,19,19,0,215.0,34.0,3.9,30.0,57.0,136.13,94.04
2016,7,19,19,15,107.5,17.0,3.75,29.5,28.5,62.07,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,15.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,31.0,15.0,0.8,24.0,16.0,12.8,0.0
2016,7,20,6,15,131.0,33.0,0.85,24.5,50.0,25.72,14.46
2016,7,20,6,30,231.0,51.0,0.9,25.0,84.0,38.75,26.92
2016,7,20,6,45,327.0,62.0,1.0,25.5,131.5,46.77,34.23
2016,7,20,7,0,423.0,73.0,1.1,26.0,179.0,54.71,41.18
2016,7,20,7,15,481.0,82.0,1.15,26.5,230.5,62.25,47.55
2016,7,20,7,30,539.0,91.0,1.2,27.0,282.0,67.56,51.85
2016,7,20,7,45,592.5,94.0,1.25,27.5,336.5,68.21,52.11
2016,7,20,8,0,646.0,97.0,1.3,28.0,391.0,69.01,52.46
2016,7,20,8,15,675.0,102.0,1.4,28.5,443.5,70.87,53.69
2016,7,20,8,30,704.0,107.0,1.5,29.0,496.0,72.61,54.79
2016,7,20,8,45,730.0,109.0,1.65,29.5,546.5,79.44,60.06
2016,7,20,9,0,756.0,111.0,1.8,30.0,597.0,127.38,70.47
2016,7,20,9,15,772.0,114.5,1.95,30.5,643.5,181.5,103.08
2016,7,20,9,30,788.0,118.0,2.1,31.0,690.0,237.09,144.7
2016,7,20,9,45,485.0,251.5,2.25,31.5,610.5,296.59,202.7
2016,7,20,10,0,182.0,385.0,2.4,32.0,531.0,335.42,241.05
2016,7,20,10,15,202.0,402.5,2.55,32.5,571.5,371.91,267.44
2016,7,20,10,30,222.0,420.0,2.7,33.0,612.0,410.64,295.31
2016,7,20,10,45,246.0,431.5,2.85,33.5,650.5,443.91,319.15
2016,7,20,11,0,270.0,443.0,3.0,34.0,689.0,485.7,348.74
2016,7,20,11,15,269.5,455.0,3.1,34.0,706.0,515.6,370.26
2016,7,20,11,30,269.0,467.0,3.2,34.0,723.0,545.15,391.31
2016,7,20,11,45,557.5,306.0,3.3,34.5,846.5,636.62,458.49
2016,7,20,12,0,846.0,145.0,3.4,35.0,970.0,730.9,527.24
2016,7,20,12,15,576.0,312.5,3.45,35.0,875.5,709.24,507.9
2016,7,20,12,30,306.0,480.0,3.5,35.0,781.0,661.75,470.69
2016,7,20,12,45,575.5,314.0,3.6,35.5,879.5,762.71,544.59
2016,7,20,13,0,845.0,148.0,3.7,36.0,978.0,853.17,607.43
2016,7,20,13,15,442.0,281.0,3.75,36.0,715.0,662.62,476.04
2016,7,20,13,30,39.0,414.0,3.8,36.0,452.0,404.08,289.01
2016,7,20,13,45,435.5,279.5,3.85,36.0,688.0,681.91,492.55
2016,7,20,14,0,832.0,145.0,3.9,36.0,924.0,912.62,648.88
2016,7,20,14,15,826.0,143.5,3.9,36.0,899.0,915.45,649.78
2016,7,20,14,30,820.0,142.0,3.9,36.0,874.0,914.65,650.02
2016,7,20,14,45,779.5,159.0,3.95,36.0,835.0,908.98,647.51
2016,7,20,15,0,739.0,176.0,4.0,36.0,796.0,894.49,639.41
2016,7,20,15,15,726.5,173.0,4.0,35.5,758.0,876.19,630.01
2016,7,20,15,30,714.0,170.0,4.0,35.0,720.0,854.85,618.62
2016,7,20,15,45,698.0,165.5,4.0,35.0,677.5,825.94,600.92
2016,7,20,16,0,682.0,161.0,4.0,35.0,635.0,794.51,581.5
2016,7,20,16,15,661.0,156.0,3.95,34.5,587.5,756.03,558.13
2016,7,20,16,30,640.0,151.0,3.9,34.0,540.0,715.79,533.0
2016,7,20,16,45,521.5,167.0,3.9,34.0,465.5,611.56,459.67
2016,7,20,17,0,403.0,183.0,3.9,34.0,391.0,521.67,394.72
2016,7,20,17,15,261.5,176.5,3.85,33.5,305.5,383.96,293.55
2016,7,20,17,30,120.0,170.0,3.8,33.0,220.0,259.73,198.87
2016,7,20,17,45,107.5,147.0,3.75,33.0,187.0,223.88,171.76
2016,7,20,18,0,95.0,124.0,3.7,33.0,154.0,188.71,144.42
2016,7,20,18,15,76.5,100.5,3.45,32.5,121.5,141.16,106.98
2016,7,20,18,30,58.0,77.0,3.2,32.0,89.0,105.34,78.08
2016,7,20,18,45,35.0,55.0,2.95,31.5,61.5,70.8,49.86
2016,7,20,19,0,12.0,33.0,2.7,31.0,34.0,37.62,22.53
2016,7,20,19,15,6.0,16.5,2.8,30.5,17.0,17.11,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,12.8,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,22.15,11.5
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,34.02,22.91
2016,7,21,6,45,439.0,49.5,2.4,25.5,140.5,39.29,27.86
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,44.61,32.58
2016,7,21,7,15,588.0,63.5,2.4,27.0,243.0,48.81,36.07
2016,7,21,7,30,641.0,70.0,2.3,28.0,296.0,52.92,39.32
2016,7,21,7,45,681.0,73.5,2.25,29.0,350.5,59.59,44.61
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,61.48,45.8
2016,7,21,8,15,747.0,81.0,2.05,30.5,458.0,63.5,47.17
2016,7,21,8,30,773.0,85.0,1.9,31.0,511.0,65.42,48.45
2016,7,21,8,45,792.5,88.0,1.75,31.5,561.5,66.44,48.99
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,127.24,68.0
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,183.14,101.17
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,240.13,143.52
2016,7,21,9,45,851.5,98.5,1.75,33.5,746.5,296.94,189.26
2016,7,21,10,0,862.0,101.0,1.8,34.0,788.0,353.91,235.81
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,409.12,280.66
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,463.71,323.9
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,516.71,364.86
