Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,568.32,403.57
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,616.9,439.78
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,663.61,473.84
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,705.98,503.18
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,745.79,530.12
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,782.53,554.74
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,816.62,577.01
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,846.35,595.21
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,873.14,611.48
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,894.98,625.64
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,913.35,637.69
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,927.62,647.27
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,938.12,654.61
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,813.95,573.11
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,633.61,447.27
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,805.64,571.43
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,924.49,650.88
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,908.85,642.57
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,889.8,633.08
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,864.08,617.99
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,835.33,600.92
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,800.07,580.68
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,770.13,563.81
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,725.39,535.64
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,679.17,506.04
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,625.1,470.97
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,570.87,433.76
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,510.54,389.58
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,450.12,343.89
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,379.46,289.59
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,313.59,236.84
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,234.0,171.88
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,164.67,111.93
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,74.42,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.95,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,21.23,10.63
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,30.76,20.17
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,36.2,25.17
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,41.63,29.9
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,45.59,33.26
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,53.88,40.14
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,56.29,41.84
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,58.67,43.46
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,60.46,44.66
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,62.16,45.78
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,72.47,53.8
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,124.1,65.08
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,180.34,98.53
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,237.62,141.17
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,294.57,187.15
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,351.72,234.04
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,407.34,279.85
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,462.32,324.18
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,515.2,365.21
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,566.72,403.96
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,615.69,439.4
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,662.76,472.41
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,705.23,501.47
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,744.75,527.81
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,781.06,551.77
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,814.71,573.4
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,844.81,592.72
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,871.96,610.17
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,893.76,624.27
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,912.08,636.28
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,924.52,643.35
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,933.19,648.19
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,937.16,652.62
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,937.35,654.86
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,929.35,650.73
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,917.86,644.56
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,795.18,565.01
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,635.0,453.74
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,614.64,442.32
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,592.26,428.69
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,578.98,422.7
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,562.24,414.14
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,627.97,464.74
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,665.36,493.94
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,613.68,459.84
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,559.47,422.55
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,495.14,376.57
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,433.02,330.52
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,361.66,275.85
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,295.29,222.95
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,215.39,158.1
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,144.38,97.5
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,64.64,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,11.1,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,21.73,10.83
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,34.91,23.6
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,40.89,29.13
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,46.87,34.34
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,51.3,38.1
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,55.63,41.62
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,57.25,42.75
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,64.29,48.35
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,66.17,49.61
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,67.97,50.77
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,67.93,50.32
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,118.81,61.71
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,183.2,101.74
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,239.89,144.01
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,296.29,189.58
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,353.13,236.24
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,408.45,281.37
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,463.2,324.96
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,516.05,365.88
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,567.69,404.66
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,616.14,440.96
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,662.66,475.06
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,705.19,504.63
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,745.12,531.76
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,781.9,556.13
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,816.03,578.26
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,845.35,595.99
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,871.66,611.73
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,893.44,625.88
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,911.74,637.92
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,924.6,646.64
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,933.74,653.15
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,937.23,655.94
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,936.94,656.52
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,927.09,651.19
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,913.78,643.82
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,897.18,634.19
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,877.27,622.53
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,860.63,613.34
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,831.14,595.78
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,794.59,574.75
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,755.84,551.98
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,709.3,522.6
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,661.54,491.89
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,609.25,457.79
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,554.38,419.96
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,490.32,373.99
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,428.55,328.0
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,356.5,272.21
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,289.6,218.46
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,209.97,153.86
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,139.1,93.18
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,62.03,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,10.24,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,22.02,10.77
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,34.51,23.11
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,42.32,30.25
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,51.51,38.27
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,56.46,42.47
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,61.29,46.39
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,61.94,46.69
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,62.74,47.07
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,70.65,53.33
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,72.6,54.6
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,72.03,53.69
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,122.23,64.72
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,177.76,98.23
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,241.86,146.23
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,297.7,191.28
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,354.14,237.52
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,409.03,282.19
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,463.36,325.24
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,516.04,365.86
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,567.59,404.34
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,615.71,440.17
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,661.93,473.77
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,704.21,502.86
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,743.9,529.48
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,780.82,553.7
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,815.16,575.56
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,844.35,593.11
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,870.55,608.7
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,892.26,622.41
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,910.53,634.04
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,922.48,642.14
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,930.69,648.07
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,933.74,650.57
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,933.03,650.88
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,921.96,645.16
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,907.53,637.49
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,901.83,635.14
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,881.53,623.52
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,852.0,606.37
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,819.85,587.45
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,782.09,565.61
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,742.25,542.07
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,696.59,513.26
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,646.63,480.91
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,590.29,443.17
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,534.4,404.57
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,466.23,355.47
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,401.14,306.92
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,323.91,247.49
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,258.45,195.06
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,180.71,131.93
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,114.25,75.42
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,46.81,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,5.97,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,23.31,11.46
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,39.94,27.6
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,56.1,41.93
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,72.37,56.1
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,78.6,61.49
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,81.35,63.73
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,95.79,75.5
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,109.48,86.41
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,114.64,90.28
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,119.48,93.88
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,121.03,94.59
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,163.28,104.68
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,209.58,132.83
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,258.12,168.26
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,304.45,203.92
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,354.26,242.78
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,405.22,282.56
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,456.61,321.43
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,505.9,357.89
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,557.39,394.8
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,603.63,428.21
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,648.58,459.95
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,693.17,490.16
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,729.9,514.82
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,626.62,442.34
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,470.04,330.75
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,567.51,399.13
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,671.8,469.08
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,428.88,305.79
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,166.46,118.1
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,566.35,411.85
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,918.14,641.69
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,920.87,641.93
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,919.95,642.79
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,921.51,645.34
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,907.51,638.15
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,888.99,629.51
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,867.27,618.78
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,834.59,599.76
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,805.3,582.83
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,712.76,522.47
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,617.33,456.88
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,560.47,419.17
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,488.81,369.81
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,427.95,326.6
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,369.13,283.7
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,313.33,241.92
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,260.79,201.47
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,198.07,152.44
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,149.68,113.35
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,97.23,70.34
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,42.45,25.28
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,17.68,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,22.92,11.01
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,39.86,27.74
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,55.81,41.93
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,71.87,55.93
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,84.29,66.61
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,96.37,76.74
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,100.69,79.98
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,107.06,84.84
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,131.62,104.84
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,149.62,119.16
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,160.56,127.36
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,196.91,139.92
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,237.77,171.1
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,260.09,190.84
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,287.45,203.16
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,354.69,249.66
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,331.24,242.13
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,284.79,212.38
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,373.73,277.26
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,478.72,352.51
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,551.14,406.88
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,644.17,476.46
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,563.11,416.68
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,447.47,329.45
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,617.73,458.26
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,791.36,584.43
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,759.74,557.06
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,700.85,511.71
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,799.33,585.6
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,884.57,647.27
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,608.76,453.91
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,263.85,195.86
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,503.3,377.49
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,736.03,543.38
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,824.76,608.62
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,889.59,655.57
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,823.65,610.05
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,744.09,553.26
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,638.13,479.07
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,552.66,417.26
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,577.44,438.78
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,612.3,466.27
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,554.68,425.27
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,482.36,373.52
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,437.95,342.0
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,393.09,309.2
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,342.95,270.67
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,294.03,232.11
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,281.32,221.17
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,252.41,195.88
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,178.19,133.77
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,114.18,76.64
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,38.02,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,6.98,0.0
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,13.16,5.4
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,22.67,13.76
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,32.21,22.09
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,42.61,31.09
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,53.03,39.96
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,88.8,70.03
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,122.32,97.57
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,135.49,107.8
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,153.19,121.61
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,170.03,134.53
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,195.0,145.19
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,205.04,152.4
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,212.58,158.33
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,255.39,189.06
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,302.47,222.84
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,338.36,248.82
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,385.69,283.36
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,415.31,304.63
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,445.5,326.08
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,424.26,310.94
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,397.14,291.19
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,479.75,351.41
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,569.52,415.46
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,637.54,464.45
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,708.87,515.39
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,778.9,565.72
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,846.11,613.7
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,835.11,602.8
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,815.81,586.67
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,773.63,558.31
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,736.86,533.17
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,704.59,511.15
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,670.24,487.5
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,782.41,571.03
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,880.22,642.2
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,832.8,609.21
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,779.51,572.67
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,776.27,573.77
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,775.67,576.2
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,734.92,549.99
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,692.64,522.55
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,636.47,483.97
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,587.51,449.75
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,529.0,407.84
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,471.96,366.09
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,408.32,318.33
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,347.72,271.55
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,264.98,206.68
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,201.25,154.87
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,134.29,99.75
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,67.63,43.13
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,24.41,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,7.68,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,21.53,9.34
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,35.05,23.65
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,44.92,32.67
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,54.62,41.23
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,61.08,46.88
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,68.62,53.25
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,99.1,78.73
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,129.4,103.53
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,142.48,113.67
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,147.28,116.92
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,161.62,127.89
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,207.09,149.38
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,228.73,166.18
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,249.46,184.43
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,288.82,208.17
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,363.41,260.13
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,399.23,285.84
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,463.91,335.08
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,483.61,352.82
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,479.78,349.84
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,560.08,410.29
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,658.27,483.55
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,700.26,512.88
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,740.15,540.4
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,776.32,565.36
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,810.01,587.73
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,839.05,606.97
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,865.22,624.36
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,886.63,638.36
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,904.7,650.27
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,916.53,658.23
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,924.73,664.0
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,841.84,609.23
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,716.87,520.92
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,779.14,567.59
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,825.49,602.35
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,863.31,633.67
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,879.01,646.91
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,711.19,531.25
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,518.67,390.39
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,521.88,395.84
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,504.94,386.01
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,569.78,437.93
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,613.02,473.12
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,556.92,432.87
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,494.33,387.47
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,432.1,340.1
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,372.39,293.29
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,302.84,237.91
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,238.98,185.29
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,165.24,123.9
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,92.9,60.28
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,32.59,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.83,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,20.81,8.51
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,34.33,23.13
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,44.91,32.79
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,55.24,41.94
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,62.36,48.17
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,69.3,54.05
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,99.61,79.44
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,128.74,103.31
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,101.69,80.35
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,82.71,64.23
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,82.21,63.46
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,131.51,75.82
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,214.07,142.13
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,273.33,196.05
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,313.11,225.68
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,355.43,257.48
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,399.16,290.03
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,444.34,323.83
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,466.53,340.75
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,478.61,349.02
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,452.89,330.0
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,419.15,304.79
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,456.51,330.41
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,498.45,358.29
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,599.1,428.79
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,706.32,501.24
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,684.68,483.27
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,649.44,457.55
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,798.5,563.85
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,916.69,641.95
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,930.44,649.57
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,940.45,656.14
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,943.89,660.11
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,943.54,661.89
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,928.38,654.53
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,922.2,652.96
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,904.21,643.35
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,882.93,631.76
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,855.93,617.34
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,826.0,600.77
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,787.97,578.99
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,751.85,558.16
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,704.68,528.19
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,656.4,496.91
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,599.74,457.88
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,543.5,417.78
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,477.52,369.43
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,414.02,321.29
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,339.66,263.31
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,267.43,204.96
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,187.57,139.28
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,118.5,76.06
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,40.12,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,6.83,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,19.73,7.32
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,32.99,21.85
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,40.84,29.16
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,50.17,37.42
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,55.56,42.16
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,60.82,46.61
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,89.61,70.75
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,120.49,96.11
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,92.47,72.23
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,73.48,56.05
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,73.85,56.05
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,127.2,69.36
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,183.09,104.32
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,240.44,148.28
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,303.09,199.35
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,359.4,246.22
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,414.82,292.56
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,469.75,337.49
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,522.62,378.98
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,574.45,418.37
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,623.01,454.23
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,669.72,487.73
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,713.92,518.93
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,756.21,548.07
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,793.15,572.4
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,827.33,594.84
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,857.41,613.59
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,884.39,630.28
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,906.31,644.73
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,924.7,657.01
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,937.12,665.59
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,945.76,671.9
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,949.15,674.69
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,948.72,675.21
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,942.11,672.23
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,931.79,667.01
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,915.54,659.12
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,895.89,649.08
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,867.93,632.25
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,837.11,613.53
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,809.55,597.9
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,770.78,574.44
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,723.02,543.33
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,674.11,510.98
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,617.94,472.96
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,564.58,435.08
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,498.52,386.4
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,434.92,337.9
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,360.17,279.24
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,291.04,222.74
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,207.7,153.86
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,134.53,84.83
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,46.72,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,15.17,3.91
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,30.15,19.44
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,37.46,26.27
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,43.22,31.47
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,47.81,35.53
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,52.32,39.36
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,53.41,40.08
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,59.46,44.97
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,61.57,46.45
