Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,63.58,47.84
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,65.0,48.73
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,120.9,63.55
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,186.14,105.91
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,243.98,150.55
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,300.98,197.96
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,358.35,246.31
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,414.31,293.03
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,469.71,338.06
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,523.16,380.36
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,575.41,420.42
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,624.32,457.81
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,671.34,492.93
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,655.46,477.55
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,610.87,440.75
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,720.25,523.28
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,828.93,601.07
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,858.67,619.09
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,885.24,635.42
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,907.14,649.78
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,925.51,661.92
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,937.93,670.55
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,946.58,676.89
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,949.47,679.41
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,948.54,679.61
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,936.86,673.22
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,921.8,664.77
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,915.3,661.84
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,894.05,649.23
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,865.28,631.92
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,833.76,612.73
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,795.81,590.06
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,755.75,565.62
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,710.21,536.92
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,660.16,504.42
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,602.77,464.93
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,545.85,424.09
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,477.5,372.5
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,411.99,321.52
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,336.23,262.12
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,263.34,202.79
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,180.96,134.3
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,108.64,66.53
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,36.21,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,19.56,6.15
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,37.93,25.95
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,47.68,35.07
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,57.44,43.78
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,64.9,50.24
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,72.16,56.29
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,72.5,56.19
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,71.12,54.58
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,73.29,56.06
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,75.32,57.4
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,81.48,62.14
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,134.05,74.23
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,190.28,109.64
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,248.1,154.09
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,305.46,200.96
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,368.61,252.54
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,424.89,298.93
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,480.72,343.74
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,534.4,385.69
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,587.12,425.59
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,636.39,462.76
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,683.79,497.66
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,727.91,528.46
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,769.8,556.97
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,807.45,581.76
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,842.37,604.53
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,872.76,622.96
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,900.07,639.31
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,921.86,653.41
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,940.08,665.3
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,953.22,674.29
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,962.52,680.99
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,965.6,683.6
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,964.8,683.9
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,957.78,680.38
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,947.02,674.61
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,929.29,665.84
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,908.14,654.9
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,880.48,638.34
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,859.17,626.03
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,821.42,603.86
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,781.38,579.91
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,732.73,548.44
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,682.89,515.65
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,627.87,478.84
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,570.4,438.31
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,502.41,388.31
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,437.08,338.54
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,360.55,279.02
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,289.85,221.6
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,201.43,148.88
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,121.92,72.75
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,42.35,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.27,3.6
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.23,21.08
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,39.77,28.2
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,48.78,36.2
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,53.86,40.61
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,58.83,44.73
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,58.9,44.57
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,59.21,44.57
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,66.9,50.72
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,69.05,52.19
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,69.7,52.3
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,124.57,65.43
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,189.95,107.78
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,248.02,152.28
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,305.23,199.32
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,362.9,247.26
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,419.43,294.33
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,475.43,339.89
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,529.29,381.85
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,581.92,421.5
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,631.29,457.56
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,678.7,491.13
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,722.24,521.08
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,763.28,548.3
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,800.89,572.84
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,835.73,595.49
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,865.99,615.11
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,893.12,632.75
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,915.15,647.17
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,933.61,659.42
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,946.52,666.88
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,955.6,672.04
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,958.94,675.1
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,958.42,675.89
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,951.66,672.87
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,941.16,667.63
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,924.15,659.68
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,903.68,649.53
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,876.74,633.81
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,846.86,616.11
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,810.1,594.69
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,779.17,577.0
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,732.02,546.84
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,683.59,515.34
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,626.98,477.59
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,570.42,438.29
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,505.89,390.89
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,441.42,341.83
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,365.24,282.48
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,294.9,225.2
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,206.43,151.9
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,126.81,72.63
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,44.31,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,14.42,1.94
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,30.21,19.26
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,37.18,25.87
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,44.11,32.07
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,49.05,36.34
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,53.88,40.35
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,55.23,41.28
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,61.77,46.53
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,63.8,47.91
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,65.73,49.21
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,68.17,50.92
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,124.25,64.86
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,189.97,107.5
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,248.42,152.25
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,306.23,199.68
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,364.36,247.79
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,420.84,293.97
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,476.73,338.36
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,530.92,380.18
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,583.92,419.76
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,633.71,456.78
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,681.59,491.53
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,725.28,521.59
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,766.45,548.88
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,804.19,573.37
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,839.14,595.96
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,869.48,614.26
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,896.67,630.51
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,919.2,645.12
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,938.17,657.58
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,951.1,666.72
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,960.18,673.6
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,963.98,676.97
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,963.9,678.06
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,955.37,673.97
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,943.19,667.73
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,926.24,659.89
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,905.83,649.87
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,878.78,634.16
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,848.72,616.44
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,820.79,601.05
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,781.5,577.77
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,733.58,547.06
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,684.35,514.97
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,626.98,476.62
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,572.39,438.63
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,505.78,389.82
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,441.6,341.05
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,365.09,281.46
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,294.45,224.02
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,206.75,151.43
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,126.82,69.04
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,44.6,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,14.11,1.16
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,28.57,17.95
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,35.22,24.31
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,41.85,30.27
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,46.13,34.01
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,50.36,37.53
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,56.91,42.8
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,58.95,44.17
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,61.11,45.69
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,63.17,47.1
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,66.45,49.52
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,131.65,70.19
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,189.04,106.55
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,247.59,151.7
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,305.86,199.82
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,364.28,248.49
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,421.28,295.34
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,477.74,340.45
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,531.93,382.47
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,584.64,421.95
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,634.49,459.24
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,682.42,494.26
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,726.62,525.04
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,768.27,553.01
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,806.03,577.72
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,841.0,600.52
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,870.96,620.01
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,897.71,637.47
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,919.74,651.65
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,938.21,663.64
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,950.67,670.82
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,959.32,675.7
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,962.68,678.48
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,962.19,678.98
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,955.47,675.69
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,945.03,670.19
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,927.6,661.71
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,906.74,651.08
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,879.61,635.04
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,849.45,617.0
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,820.58,600.98
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,780.27,577.01
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,733.97,547.43
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,686.23,516.37
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,628.72,477.93
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,574.06,439.93
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,507.97,391.64
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,444.14,343.21
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,366.69,283.04
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,295.2,224.91
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,207.98,152.31
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,127.56,65.23
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,45.21,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,14.14,0.4
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,28.6,17.93
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,36.48,25.36
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,44.22,32.29
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,49.16,36.59
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,54.0,40.63
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,56.38,42.45
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,64.1,48.69
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,66.02,50.0
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,67.87,51.22
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,72.01,54.32
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,128.48,68.14
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,194.07,111.36
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,252.6,156.79
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,310.33,204.42
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,368.32,252.54
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,425.15,299.04
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,481.41,343.7
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,534.96,384.92
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,587.13,423.68
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,636.41,460.29
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,683.75,494.6
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,665.01,477.56
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,616.33,439.01
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,727.64,520.82
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,836.65,596.58
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,866.17,614.14
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,892.56,630.32
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,803.1,570.49
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,659.21,469.34
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,706.81,503.65
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,740.85,527.83
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,866.37,618.35
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,951.02,675.53
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,939.46,669.18
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,936.62,669.31
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,917.7,660.09
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,895.46,648.81
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,866.99,632.08
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,835.62,613.36
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,796.58,589.05
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,759.48,565.87
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,711.61,535.11
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,662.53,502.95
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,603.5,462.67
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,545.11,420.86
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,480.41,373.06
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,417.84,325.1
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,339.48,263.27
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,267.46,204.21
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,181.66,132.87
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,105.3,48.82
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,36.66,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,15.13,0.0
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,29.97,18.98
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,39.64,28.01
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,49.17,36.5
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,57.31,43.54
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,63.23,48.49
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,65.11,49.73
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,67.04,50.96
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,102.2,79.82
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,139.91,110.16
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,106.41,82.24
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,134.56,73.98
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,190.03,109.63
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,247.12,153.66
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,304.29,200.6
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,366.82,251.84
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,422.37,297.3
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,477.56,341.23
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,530.39,382.21
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,582.02,420.99
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,630.57,457.23
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,677.35,491.29
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,720.74,521.38
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,761.88,549.23
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,798.7,573.0
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,832.85,594.81
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,862.53,613.87
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,889.17,630.96
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,910.36,644.28
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,928.07,655.44
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,940.32,661.84
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,948.85,665.98
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,951.71,667.71
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,950.83,667.23
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,941.46,661.55
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,928.53,653.8
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,921.45,651.64
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,899.4,639.99
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,870.52,622.76
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,838.83,603.71
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,799.53,580.78
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,758.17,556.19
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,711.6,526.84
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,660.52,493.85
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,601.18,454.16
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,542.52,412.95
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,472.55,362.03
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,405.67,311.59
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,326.52,250.14
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,250.96,189.34
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,165.96,119.6
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,86.27,34.08
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,28.72,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.13,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,29.93,18.78
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.57,26.95
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,48.88,36.08
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,54.71,41.14
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,60.38,45.87
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,61.02,46.09
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,61.86,46.42
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,63.77,47.72
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,71.76,54.01
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,76.23,57.34
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,130.67,69.64
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,187.65,106.36
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,252.84,156.48
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,309.96,203.32
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,367.65,250.94
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,423.67,296.62
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,479.19,340.55
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,532.68,381.56
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,584.93,420.2
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,634.11,456.5
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,681.4,490.55
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,725.19,520.33
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,766.62,547.37
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,803.57,571.01
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,837.76,592.74
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,867.34,610.51
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,893.76,626.21
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,915.5,640.29
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,933.71,652.24
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,945.92,660.57
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,954.35,666.68
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,957.53,669.31
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,956.9,669.73
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,945.18,663.34
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,930.03,654.96
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,911.98,646.2
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,901.52,642.36
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,872.4,625.15
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,840.44,606.14
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,801.39,583.53
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,760.24,559.18
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,714.21,529.95
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,663.84,497.19
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,604.92,457.87
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,546.59,416.82
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,476.18,365.42
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,408.89,314.47
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,329.55,252.93
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,256.81,194.14
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,167.83,120.76
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,86.83,28.25
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,29.31,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,16.51,0.0
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,32.24,20.58
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,43.37,30.97
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,54.56,40.88
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,62.76,47.98
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,70.75,54.64
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,73.43,56.64
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,73.97,56.76
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,76.31,58.36
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,78.52,59.82
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,83.03,63.03
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,142.41,80.11
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,197.25,115.44
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,253.88,158.87
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,310.26,204.78
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,367.59,251.71
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,423.62,297.01
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,479.48,340.88
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,533.5,382.03
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,584.99,420.07
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,633.04,455.46
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,679.35,488.73
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,722.56,518.33
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,763.7,545.85
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,800.28,569.47
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,834.22,591.12
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,862.86,608.33
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,888.42,623.54
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,909.43,636.87
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,927.01,648.12
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,938.17,655.45
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,945.66,660.63
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,947.11,661.82
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,944.83,660.85
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,948.18,663.95
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,935.24,656.9
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,916.24,647.58
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,893.94,636.21
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,863.85,618.8
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,831.04,599.53
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,795.29,579.08
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,753.1,554.0
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,702.67,521.7
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,651.5,488.34
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,590.68,446.98
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,530.71,404.67
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,461.01,353.73
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,394.32,303.2
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,309.35,236.98
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,237.67,178.79
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,154.98,110.42
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,74.72,16.71
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,24.5,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.76,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.2,17.94
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,38.21,26.48
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,48.98,35.98
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,63.84,48.69
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,82.19,64.03
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,70.96,54.32
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,61.95,46.5
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,64.21,48.1
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,72.61,54.72
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,77.85,58.68
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,132.04,69.99
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,189.7,107.55
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,255.52,158.34
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,313.21,205.68
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,371.56,253.83
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,428.3,300.09
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,484.5,344.58
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,538.79,386.23
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,591.9,425.59
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,641.76,461.59
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,689.7,495.19
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,734.32,525.89
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,776.64,553.61
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,814.15,578.12
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,848.81,600.74
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,878.78,620.32
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,905.5,637.87
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,927.45,652.18
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,945.79,664.29
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,958.04,671.57
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,966.44,676.53
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,969.51,680.56
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,968.71,682.32
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,857.17,610.57
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,700.91,501.53
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,833.43,598.79
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,911.56,651.97
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,883.17,634.51
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,851.84,615.78
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,823.14,599.76
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,782.99,575.82
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,733.98,544.51
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,683.78,511.87
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,624.93,472.94
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,569.25,434.72
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,499.86,384.05
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,433.35,333.53
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,352.86,270.59
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,279.07,210.35
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,187.39,133.57
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,99.27,12.22
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,34.82,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,15.4,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,30.19,18.74
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,40.95,28.88
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,51.86,38.57
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,59.12,44.88
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,67.93,52.26
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,68.84,52.79
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,69.96,53.43
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,72.15,54.93
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,74.23,56.3
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,79.66,60.43
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,138.54,76.34
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,194.69,113.24
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,252.47,158.17
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,309.55,204.66
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,372.11,255.23
