Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,428.0,300.69
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,483.46,344.54
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,536.51,385.26
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,588.56,423.91
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,637.69,460.22
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,685.02,494.34
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,728.91,524.46
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,770.5,551.93
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,807.27,575.86
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,841.29,597.92
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,870.7,615.7
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,896.97,631.41
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,918.57,645.2
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,936.66,656.84
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,948.76,663.74
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,957.12,668.41
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,959.27,670.42
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,957.61,670.21
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,949.28,666.27
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,937.28,660.15
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,919.35,651.72
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,898.09,641.18
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,878.71,630.54
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,845.82,611.01
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,806.84,588.33
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,765.74,563.9
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,694.57,517.25
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,621.76,467.89
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,586.94,445.73
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,548.02,419.48
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,476.99,367.38
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,409.21,315.74
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,327.75,251.42
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,253.34,190.45
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,142.45,100.02
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,26.29,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.55,25.5,27.5,13.99,0.0
2016,8,11,6,30,191.0,36.0,2.7,26.0,55.0,27.7,16.55
2016,8,11,6,45,310.5,46.5,2.9,26.5,101.5,35.67,24.31
2016,8,11,7,0,430.0,57.0,3.1,27.0,148.0,44.99,32.59
2016,8,11,7,15,281.5,90.5,3.15,27.5,157.5,67.72,51.96
2016,8,11,7,30,133.0,124.0,3.2,28.0,167.0,90.86,71.31
2016,8,11,7,45,199.0,144.5,3.3,28.5,222.0,105.17,82.92
2016,8,11,8,0,265.0,165.0,3.4,29.0,277.0,114.4,90.08
2016,8,11,8,15,302.5,184.0,3.4,29.5,329.0,125.63,98.75
2016,8,11,8,30,340.0,203.0,3.4,30.0,381.0,136.39,106.9
2016,8,11,8,45,404.0,208.5,3.45,31.0,442.0,136.95,98.43
2016,8,11,9,0,468.0,214.0,3.5,32.0,503.0,178.02,115.84
2016,8,11,9,15,637.5,158.5,3.45,32.5,585.5,202.0,123.42
2016,8,11,9,30,807.0,103.0,3.4,33.0,668.0,249.26,154.09
2016,8,11,9,45,657.5,191.0,3.35,33.5,670.0,319.01,214.95
2016,8,11,10,0,508.0,279.0,3.3,34.0,672.0,375.65,263.27
2016,8,11,10,15,679.0,195.5,3.3,34.5,749.0,419.28,295.47
2016,8,11,10,30,850.0,112.0,3.3,35.0,826.0,482.15,342.82
2016,8,11,10,45,856.0,114.0,3.3,35.5,855.0,535.43,383.61
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,587.42,422.14
2016,8,11,11,15,644.0,256.5,3.35,36.0,838.5,612.84,439.43
2016,8,11,11,30,426.0,397.0,3.4,36.0,793.0,616.49,439.94
2016,8,11,11,45,642.5,265.0,3.45,36.5,873.0,691.06,494.23
2016,8,11,12,0,859.0,133.0,3.5,37.0,953.0,765.52,547.92
2016,8,11,12,15,860.5,133.0,3.55,37.0,959.0,802.07,571.53
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,835.98,593.55
2016,8,11,12,45,859.0,135.0,3.7,37.0,962.5,864.94,612.58
2016,8,11,13,0,856.0,137.0,3.8,37.0,960.0,890.79,629.66
2016,8,11,13,15,853.5,136.5,3.8,37.0,949.5,911.64,643.09
2016,8,11,13,30,851.0,136.0,3.8,37.0,939.0,929.06,654.42
2016,8,11,13,45,844.5,136.0,3.85,37.0,920.0,939.6,661.75
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,946.44,666.9
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,948.15,668.38
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,946.14,667.67
2016,8,11,14,45,631.5,227.0,3.8,37.0,762.5,878.05,624.38
2016,8,11,15,0,438.0,321.0,3.8,37.0,676.0,779.75,556.28
2016,8,11,15,15,610.5,223.0,3.7,37.0,690.0,850.36,608.9
2016,8,11,15,30,783.0,125.0,3.6,37.0,704.0,896.92,640.45
2016,8,11,15,45,769.0,121.0,3.55,37.0,659.5,867.72,622.43
2016,8,11,16,0,755.0,117.0,3.5,37.0,615.0,835.68,603.03
2016,8,11,16,15,734.0,113.0,3.45,36.5,566.0,794.88,578.92
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,756.38,556.07
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,706.88,524.16
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,656.39,491.08
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,595.66,450.37
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,535.77,408.12
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,464.97,356.42
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,397.38,305.13
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,315.67,240.86
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,238.82,178.45
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,151.72,105.68
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,65.18,0.0
2016,8,11,19,15,42.0,9.0,1.7,31.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,60.5,19.5,3.05,25.5,25.5,15.32,0.0
2016,8,12,6,30,121.0,39.0,3.2,26.0,51.0,30.02,18.29
2016,8,12,6,45,224.5,55.0,3.35,26.5,95.5,41.57,29.22
2016,8,12,7,0,328.0,71.0,3.5,27.0,140.0,53.14,39.46
2016,8,12,7,15,396.5,83.0,3.5,27.5,191.0,61.4,46.6
2016,8,12,7,30,465.0,95.0,3.5,28.0,242.0,69.43,53.31
2016,8,12,7,45,526.0,100.0,3.55,28.5,297.5,73.62,56.59
2016,8,12,8,0,587.0,105.0,3.6,29.0,353.0,75.49,57.83
2016,8,12,8,15,621.5,111.0,3.55,29.5,406.0,77.76,59.35
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,79.91,60.76
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,88.19,57.73
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,140.59,78.17
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.5,202.12,119.44
2016,8,12,9,30,757.0,129.0,3.3,33.0,659.0,258.67,163.02
2016,8,12,9,45,773.0,131.0,3.2,33.5,701.5,314.65,208.55
2016,8,12,10,0,789.0,133.0,3.1,34.0,744.0,371.67,255.0
2016,8,12,10,15,799.0,135.5,3.0,34.5,780.0,427.43,299.74
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,482.99,342.95
2016,8,12,10,45,816.0,140.5,2.8,36.0,845.5,536.57,382.46
2016,8,12,11,0,823.0,143.0,2.7,37.0,875.0,589.16,419.61
2016,8,12,11,15,828.0,144.5,2.6,37.0,897.0,635.21,452.81
2016,8,12,11,30,833.0,146.0,2.5,37.0,919.0,681.4,485.05
2016,8,12,11,45,814.0,162.5,2.45,37.5,927.5,727.49,514.88
2016,8,12,12,0,795.0,179.0,2.4,38.0,936.0,765.04,538.32
2016,8,12,12,15,796.5,179.0,2.4,38.0,942.0,801.19,562.25
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,834.84,583.59
2016,8,12,12,45,795.5,180.5,2.4,38.5,945.5,863.7,600.28
2016,8,12,13,0,793.0,182.0,2.4,39.0,943.0,889.51,615.0
2016,8,12,13,15,553.5,320.5,2.4,39.0,849.0,829.41,573.3
2016,8,12,13,30,314.0,459.0,2.4,39.0,755.0,740.64,511.47
2016,8,12,13,45,545.0,318.5,2.45,39.0,820.0,851.26,589.52
2016,8,12,14,0,776.0,178.0,2.5,39.0,885.0,943.27,650.76
2016,8,12,14,15,768.5,176.0,2.45,39.0,859.0,943.62,650.46
2016,8,12,14,30,761.0,174.0,2.4,39.0,833.0,940.31,648.83
2016,8,12,14,45,731.5,182.5,2.4,39.0,796.0,931.03,644.1
2016,8,12,15,0,702.0,191.0,2.4,39.0,759.0,910.78,632.72
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.5,888.77,619.96
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,863.78,605.38
2016,8,12,15,45,657.5,176.5,2.3,39.0,636.5,832.46,587.18
2016,8,12,16,0,642.0,170.0,2.3,39.0,593.0,798.64,567.3
2016,8,12,16,15,618.0,163.5,2.25,38.5,544.0,755.09,541.72
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,710.0,514.4
2016,8,12,16,45,563.5,148.5,2.15,38.0,443.5,648.54,474.45
2016,8,12,17,0,533.0,140.0,2.1,38.0,392.0,595.6,439.31
2016,8,12,17,15,491.5,130.0,1.9,37.5,339.5,533.15,396.76
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,472.45,354.26
2016,8,12,17,45,395.5,107.0,1.5,36.5,235.5,402.1,303.31
2016,8,12,18,0,341.0,94.0,1.3,36.0,184.0,335.8,253.61
2016,8,12,18,15,266.5,76.5,1.15,35.0,136.5,257.93,193.99
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,177.83,130.98
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,102.28,68.9
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.23,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,9.5,15.0,0.95,25.0,16.0,12.4,0.0
2016,8,13,6,30,19.0,30.0,1.0,25.0,32.0,24.32,13.77
2016,8,13,6,45,59.0,61.0,1.05,25.5,72.5,46.16,33.19
2016,8,13,7,0,99.0,92.0,1.1,26.0,113.0,67.39,51.63
2016,8,13,7,15,145.0,120.0,1.2,26.0,160.5,86.34,67.95
2016,8,13,7,30,191.0,148.0,1.3,26.0,208.0,104.84,83.52
2016,8,13,7,45,142.0,160.0,1.45,26.0,210.0,113.25,90.36
2016,8,13,8,0,93.0,172.0,1.6,26.0,212.0,125.38,100.15
2016,8,13,8,15,246.0,180.5,1.6,26.0,304.5,122.84,97.64
2016,8,13,8,30,399.0,189.0,1.6,26.0,397.0,122.61,97.07
2016,8,13,8,45,350.5,224.5,1.65,26.5,421.0,153.66,112.95
2016,8,13,9,0,302.0,260.0,1.7,27.0,445.0,198.96,139.66
2016,8,13,9,15,239.0,294.0,1.6,27.0,448.0,243.04,173.38
2016,8,13,9,30,176.0,328.0,1.5,27.0,451.0,271.87,197.48
2016,8,13,9,45,176.0,352.0,1.45,27.5,482.0,305.16,222.34
2016,8,13,10,0,176.0,376.0,1.4,28.0,513.0,338.77,247.16
2016,8,13,10,15,99.0,341.5,1.3,28.0,419.5,305.38,224.59
2016,8,13,10,30,22.0,307.0,1.2,28.0,326.0,258.14,190.77
2016,8,13,10,45,33.0,346.5,1.2,28.0,375.5,294.72,217.56
2016,8,13,11,0,44.0,386.0,1.2,28.0,425.0,337.22,248.02
2016,8,13,11,15,22.0,237.0,1.2,28.0,256.5,210.56,155.36
2016,8,13,11,30,0.0,88.0,1.2,28.0,88.0,73.64,51.74
2016,8,13,11,45,0.0,99.5,1.25,28.0,99.5,83.31,59.35
2016,8,13,12,0,0.0,111.0,1.3,28.0,111.0,93.04,66.8
2016,8,13,12,15,2.0,130.5,1.35,28.0,132.5,111.15,80.71
2016,8,13,12,30,4.0,150.0,1.4,28.0,154.0,129.53,94.75
2016,8,13,12,45,2.0,134.0,1.45,28.0,136.0,114.55,83.25
2016,8,13,13,0,0.0,118.0,1.5,28.0,118.0,99.35,71.59
2016,8,13,13,15,0.0,119.0,1.55,28.0,119.0,100.25,72.34
2016,8,13,13,30,0.0,120.0,1.6,28.0,120.0,101.13,73.06
2016,8,13,13,45,10.5,224.0,1.7,28.0,234.0,201.27,149.52
2016,8,13,14,0,21.0,328.0,1.8,28.0,348.0,305.17,226.55
2016,8,13,14,15,83.0,379.0,1.9,27.5,452.0,433.53,321.8
2016,8,13,14,30,145.0,430.0,2.0,27.0,556.0,567.65,418.33
2016,8,13,14,45,196.0,407.5,2.1,27.0,570.5,598.59,441.72
2016,8,13,15,0,247.0,385.0,2.2,27.0,585.0,646.76,477.43
2016,8,13,15,15,360.0,327.0,2.25,27.0,601.5,695.68,515.62
2016,8,13,15,30,473.0,269.0,2.3,27.0,618.0,758.27,562.45
2016,8,13,15,45,501.5,239.5,2.35,27.0,588.0,747.68,557.48
2016,8,13,16,0,530.0,210.0,2.4,27.0,558.0,732.91,550.25
2016,8,13,16,15,265.0,156.0,2.45,26.5,330.0,407.72,316.22
2016,8,13,16,30,0.0,102.0,2.5,26.0,102.0,85.47,62.84
2016,8,13,16,45,24.5,144.0,2.55,26.0,155.5,155.02,119.58
2016,8,13,17,0,49.0,186.0,2.6,26.0,209.0,222.5,173.55
2016,8,13,17,15,39.5,163.0,2.55,25.5,180.0,191.59,149.71
2016,8,13,17,30,30.0,140.0,2.5,25.0,151.0,161.21,126.05
2016,8,13,17,45,22.5,116.5,2.45,25.0,124.0,122.26,94.8
2016,8,13,18,0,15.0,93.0,2.4,25.0,97.0,95.14,72.6
2016,8,13,18,15,7.5,69.0,2.25,25.0,71.0,67.74,49.81
2016,8,13,18,30,0.0,45.0,2.1,25.0,45.0,40.39,26.93
2016,8,13,18,45,0.0,26.0,2.0,25.0,26.0,22.22,11.16
2016,8,13,19,0,0.0,7.0,1.9,25.0,7.0,5.97,0.0
2016,8,13,19,15,0.0,3.5,1.8,25.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,11.1,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,21.36,11.34
2016,8,14,6,45,8.5,48.5,3.2,24.0,50.5,38.78,27.15
2016,8,14,7,0,17.0,71.0,3.3,24.0,75.0,55.07,41.59
2016,8,14,7,15,30.0,94.0,3.3,24.0,103.0,71.73,56.14
2016,8,14,7,30,43.0,117.0,3.3,24.0,131.0,88.09,70.15
2016,8,14,7,45,33.0,135.0,3.35,24.0,146.5,100.92,80.89
2016,8,14,8,0,23.0,153.0,3.4,24.0,162.0,118.13,95.12
2016,8,14,8,15,13.5,157.0,3.45,24.0,162.5,122.37,98.29
2016,8,14,8,30,4.0,161.0,3.5,24.0,163.0,126.28,101.16
2016,8,14,8,45,10.0,186.5,3.6,24.5,192.5,145.27,111.09
2016,8,14,9,0,16.0,212.0,3.7,25.0,222.0,166.52,126.67
2016,8,14,9,15,18.5,228.5,3.75,25.0,241.0,182.03,138.15
2016,8,14,9,30,21.0,245.0,3.8,25.0,260.0,197.93,150.04
2016,8,14,9,45,85.0,309.0,3.9,25.0,374.0,257.85,193.86
2016,8,14,10,0,149.0,373.0,4.0,25.0,488.0,328.16,245.88
2016,8,14,10,15,163.0,380.5,4.05,25.0,512.5,354.96,266.43
2016,8,14,10,30,177.0,388.0,4.1,25.0,537.0,382.96,287.97
2016,8,14,10,45,129.0,406.5,4.15,25.0,517.0,388.0,292.25
2016,8,14,11,0,81.0,425.0,4.2,25.0,497.0,388.76,292.74
2016,8,14,11,15,80.5,436.0,4.2,25.0,509.0,406.54,305.88
2016,8,14,11,30,80.0,447.0,4.2,25.0,521.0,424.27,318.83
2016,8,14,11,45,169.0,461.0,4.25,25.0,621.0,512.12,384.46
2016,8,14,12,0,258.0,475.0,4.3,25.0,721.0,609.85,455.99
2016,8,14,12,15,132.5,323.0,4.3,25.0,450.0,391.97,296.92
2016,8,14,12,30,7.0,171.0,4.3,25.0,179.0,149.83,111.74
2016,8,14,12,45,8.0,179.0,4.3,25.0,187.5,158.02,118.4
2016,8,14,13,0,9.0,187.0,4.3,25.0,196.0,166.27,124.82
2016,8,14,13,15,4.5,113.5,4.3,25.0,118.0,99.69,73.11
2016,8,14,13,30,0.0,40.0,4.3,25.0,40.0,33.47,20.93
2016,8,14,13,45,3.0,101.5,4.3,25.0,104.0,88.19,64.26
2016,8,14,14,0,6.0,163.0,4.3,25.0,168.0,144.04,107.96
2016,8,14,14,15,8.5,197.5,4.25,25.0,205.0,176.9,133.52
2016,8,14,14,30,11.0,232.0,4.2,25.0,242.0,210.5,159.57
2016,8,14,14,45,9.0,208.5,4.2,25.0,216.5,187.87,142.29
2016,8,14,15,0,7.0,185.0,4.2,25.0,191.0,165.14,124.92
2016,8,14,15,15,3.5,153.0,4.1,24.5,156.0,133.38,100.49
2016,8,14,15,30,0.0,121.0,4.0,24.0,121.0,101.86,75.91
2016,8,14,15,45,0.0,118.5,3.95,24.0,118.5,99.71,74.44
2016,8,14,16,0,0.0,116.0,3.9,24.0,116.0,97.6,72.98
2016,8,14,16,15,7.0,155.0,3.75,24.0,159.0,139.64,106.99
2016,8,14,16,30,14.0,194.0,3.6,24.0,202.0,184.37,142.95
2016,8,14,16,45,10.5,174.0,3.45,24.0,180.0,163.31,126.56
2016,8,14,17,0,7.0,154.0,3.3,24.0,158.0,142.41,110.25
2016,8,14,17,15,3.5,134.5,3.1,23.5,136.5,122.24,94.51
2016,8,14,17,30,0.0,115.0,2.9,23.0,115.0,102.29,78.69
2016,8,14,17,45,0.0,94.5,2.7,23.0,94.5,83.8,63.72
2016,8,14,18,0,0.0,74.0,2.5,23.0,74.0,65.15,48.35
2016,8,14,18,15,0.0,54.5,2.3,22.5,54.5,47.33,33.47
2016,8,14,18,30,0.0,35.0,2.1,22.0,35.0,29.13,18.11
2016,8,14,18,45,0.0,20.5,1.95,22.0,20.5,16.92,7.14
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.12,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,6.0,2.65,21.0,6.0,5.12,0.0
2016,8,15,6,30,0.0,12.0,2.7,21.0,12.0,9.86,2.24
2016,8,15,6,45,0.0,23.5,2.75,21.5,23.5,19.37,10.91
2016,8,15,7,0,0.0,35.0,2.8,22.0,35.0,28.9,19.4
2016,8,15,7,15,0.0,48.0,2.8,22.0,48.0,39.7,28.94
2016,8,15,7,30,0.0,61.0,2.8,22.0,61.0,50.53,38.36
2016,8,15,7,45,0.0,71.5,2.8,22.0,71.5,59.22,45.78
2016,8,15,8,0,0.0,82.0,2.8,22.0,82.0,67.72,52.91
2016,8,15,8,15,0.0,104.0,2.75,22.0,104.0,84.78,67.25
2016,8,15,8,30,0.0,126.0,2.7,22.0,126.0,101.56,81.16
2016,8,15,8,45,0.0,100.5,2.7,22.5,100.5,82.98,62.08
2016,8,15,9,0,0.0,75.0,2.7,23.0,75.0,62.33,45.09
2016,8,15,9,15,0.0,66.0,2.6,23.0,66.0,54.85,38.92
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,47.38,32.78
2016,8,15,9,45,2.0,113.5,2.45,23.5,115.0,94.67,70.31
2016,8,15,10,0,4.0,170.0,2.4,24.0,173.0,140.68,106.05
2016,8,15,10,15,5.5,177.0,2.35,24.0,181.5,147.62,111.17
2016,8,15,10,30,7.0,184.0,2.3,24.0,190.0,154.77,116.54
2016,8,15,10,45,7.0,181.0,2.25,24.0,187.5,153.26,115.21
2016,8,15,11,0,7.0,178.0,2.2,24.0,185.0,151.65,113.85
2016,8,15,11,15,4.5,160.5,2.15,24.0,165.5,136.45,101.96
2016,8,15,11,30,2.0,143.0,2.1,24.0,146.0,120.77,89.69
2016,8,15,11,45,3.0,148.0,2.1,24.5,152.0,125.98,93.54
2016,8,15,12,0,4.0,153.0,2.1,25.0,158.0,131.31,97.44
2016,8,15,12,15,7.0,177.5,2.1,25.0,185.5,154.78,115.55
2016,8,15,12,30,10.0,202.0,2.1,25.0,213.0,178.68,133.87
2016,8,15,12,45,12.5,241.5,2.1,25.0,254.5,215.45,161.78
2016,8,15,13,0,15.0,281.0,2.1,25.0,296.0,252.91,189.93
2016,8,15,13,15,16.0,291.0,2.1,25.0,306.5,263.79,198.05
2016,8,15,13,30,17.0,301.0,2.1,25.0,317.0,274.79,206.36
2016,8,15,13,45,15.5,282.0,2.15,25.0,296.5,257.57,193.65
2016,8,15,14,0,14.0,263.0,2.2,25.0,276.0,240.04,180.74
2016,8,15,14,15,28.5,316.5,2.2,24.5,342.0,320.03,241.71
2016,8,15,14,30,43.0,370.0,2.2,24.0,408.0,390.04,294.2
2016,8,15,14,45,30.0,321.5,2.2,24.0,347.5,331.19,250.64
2016,8,15,15,0,17.0,273.0,2.2,24.0,287.0,255.67,194.27
2016,8,15,15,15,18.0,265.5,2.15,24.0,279.5,250.69,191.16
2016,8,15,15,30,19.0,258.0,2.1,24.0,272.0,245.72,187.84
2016,8,15,15,45,9.5,205.5,2.05,24.0,213.0,187.93,143.54
2016,8,15,16,0,0.0,153.0,2.0,24.0,154.0,131.03,99.2
2016,8,15,16,15,11.0,179.0,1.95,24.0,186.0,165.96,127.58
2016,8,15,16,30,22.0,205.0,1.9,24.0,218.0,202.48,156.89
2016,8,15,16,45,11.0,133.0,1.9,24.0,139.5,123.73,94.86
2016,8,15,17,0,0.0,61.0,1.9,24.0,61.0,50.55,35.82
2016,8,15,17,15,0.0,52.5,1.8,23.5,52.5,43.45,30.27
2016,8,15,17,30,0.0,44.0,1.7,23.0,44.0,36.37,24.6
2016,8,15,17,45,0.0,36.0,1.6,23.0,36.0,29.72,19.13
2016,8,15,18,0,0.0,28.0,1.5,23.0,28.0,23.08,13.59
2016,8,15,18,15,0.0,20.5,1.45,22.5,20.5,16.87,8.35
2016,8,15,18,30,0.0,13.0,1.4,22.0,13.0,10.68,3.07
2016,8,15,18,45,0.0,7.5,1.35,22.0,7.5,6.15,0.0
2016,8,15,19,0,0.0,2.0,1.3,22.0,2.0,1.71,0.0
2016,8,15,19,15,0.0,1.0,1.4,22.0,1.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,7.5,2.25,21.0,7.5,6.4,0.0
2016,8,16,6,30,0.0,15.0,2.3,21.0,15.0,12.35,4.16
2016,8,16,6,45,0.0,29.0,2.35,21.5,29.0,23.94,14.79
2016,8,16,7,0,0.0,43.0,2.4,22.0,43.0,35.57,25.15
2016,8,16,7,15,0.0,59.0,2.35,22.0,59.0,48.49,36.55
2016,8,16,7,30,0.0,75.0,2.3,22.0,75.0,61.17,47.56
2016,8,16,7,45,0.0,70.5,2.3,22.5,70.5,58.44,45.01
2016,8,16,8,0,0.0,66.0,2.3,23.0,66.0,54.7,41.55
2016,8,16,8,15,0.0,76.5,2.25,23.0,76.5,63.49,48.88
2016,8,16,8,30,0.0,87.0,2.2,23.0,87.0,72.28,56.12
2016,8,16,8,45,4.0,139.0,2.2,23.5,141.5,111.89,84.97
2016,8,16,9,0,8.0,191.0,2.2,24.0,196.0,151.26,115.3
2016,8,16,9,15,16.0,225.0,2.15,24.0,236.0,179.28,136.33
2016,8,16,9,30,24.0,259.0,2.1,24.0,276.0,208.74,158.38
2016,8,16,9,45,27.0,274.0,2.05,24.5,294.0,218.06,164.77
2016,8,16,10,0,30.0,289.0,2.0,25.0,312.0,235.06,177.1
2016,8,16,10,15,30.5,303.0,1.9,25.0,327.5,250.84,188.78
2016,8,16,10,30,31.0,317.0,1.8,25.0,343.0,266.83,200.52
2016,8,16,10,45,35.5,336.0,1.75,25.5,367.0,288.97,216.37
2016,8,16,11,0,40.0,355.0,1.7,26.0,391.0,311.99,232.68
2016,8,16,11,15,36.5,367.0,1.6,26.0,400.5,325.26,241.99
2016,8,16,11,30,33.0,379.0,1.5,26.0,410.0,338.37,251.12
2016,8,16,11,45,37.0,381.0,1.4,26.0,416.5,348.41,258.14
2016,8,16,12,0,41.0,383.0,1.3,26.0,423.0,358.65,265.31
2016,8,16,12,15,95.5,437.0,1.3,26.0,529.0,454.78,334.8
2016,8,16,12,30,150.0,491.0,1.3,26.0,635.0,565.34,411.73
2016,8,16,12,45,167.5,490.0,1.3,26.0,650.5,591.68,429.4
2016,8,16,13,0,185.0,489.0,1.3,26.0,666.0,618.1,447.74
2016,8,16,13,15,92.5,264.5,1.35,26.0,353.0,333.42,248.57
2016,8,16,13,30,0.0,40.0,1.4,26.0,40.0,33.46,20.7
2016,8,16,13,45,10.0,178.5,1.5,26.0,187.5,161.19,120.48
2016,8,16,14,0,20.0,317.0,1.6,26.0,335.0,294.75,220.68
2016,8,16,14,15,26.0,331.5,1.65,26.0,354.0,332.63,248.42
2016,8,16,14,30,32.0,346.0,1.7,26.0,373.0,355.59,265.6
2016,8,16,14,45,33.5,336.0,1.8,26.0,363.5,349.73,261.92
2016,8,16,15,0,35.0,326.0,1.9,26.0,354.0,343.65,258.23
2016,8,16,15,15,17.5,231.0,1.95,26.0,245.0,217.97,164.58
2016,8,16,15,30,0.0,136.0,2.0,26.0,136.0,115.12,85.43
2016,8,16,15,45,1.0,151.0,2.15,26.0,152.0,129.74,97.32
2016,8,16,16,0,2.0,166.0,2.3,26.0,168.0,144.92,109.52
2016,8,16,16,15,7.0,176.5,2.3,25.5,181.0,160.18,122.22
2016,8,16,16,30,12.0,187.0,2.3,25.0,194.0,176.14,135.57
2016,8,16,16,45,6.0,161.0,2.35,25.0,164.5,147.03,112.89
2016,8,16,17,0,0.0,135.0,2.4,25.0,135.0,118.24,90.23
2016,8,16,17,15,0.0,116.5,2.3,24.5,116.5,101.76,77.52
2016,8,16,17,30,0.0,98.0,2.2,24.0,98.0,85.23,64.5
2016,8,16,17,45,0.0,80.0,2.1,24.0,80.0,69.13,51.46
2016,8,16,18,0,0.0,62.0,2.0,24.0,62.0,52.92,38.09
2016,8,16,18,15,0.0,45.5,1.9,23.5,45.5,38.1,25.72
2016,8,16,18,30,0.0,29.0,1.8,23.0,29.0,23.95,13.75
2016,8,16,18,45,0.0,17.0,1.75,23.0,17.0,14.01,4.51
2016,8,16,19,0,0.0,5.0,1.7,23.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.7,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.27,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,8.21,0.79
2016,8,17,6,45,0.0,20.0,2.3,22.5,20.0,16.47,8.35
2016,8,17,7,0,0.0,30.0,2.4,23.0,30.0,24.75,15.72
2016,8,17,7,15,0.0,42.0,2.5,23.0,42.0,34.71,24.49
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,44.69,33.16
2016,8,17,7,45,43.5,111.0,2.75,23.5,129.5,85.87,68.29
2016,8,17,8,0,87.0,168.0,2.9,24.0,205.0,122.75,99.02
2016,8,17,8,15,70.0,188.0,2.95,24.0,220.5,136.06,109.72
2016,8,17,8,30,53.0,208.0,3.0,24.0,236.0,148.97,119.99
2016,8,17,8,45,113.5,241.0,3.05,24.5,308.0,165.53,125.47
2016,8,17,9,0,174.0,274.0,3.1,25.0,380.0,204.55,150.15
2016,8,17,9,15,216.5,294.0,3.1,25.0,437.0,241.73,175.67
2016,8,17,9,30,259.0,314.0,3.1,25.0,494.0,278.19,202.26
2016,8,17,9,45,227.0,341.5,3.1,25.5,506.5,315.8,232.6
2016,8,17,10,0,195.0,369.0,3.1,26.0,519.0,343.6,254.87
2016,8,17,10,15,169.5,389.0,3.05,26.0,524.0,365.55,272.38
2016,8,17,10,30,144.0,409.0,3.0,26.0,529.0,384.65,287.16
2016,8,17,10,45,174.5,425.0,3.0,26.5,575.5,427.5,318.26
2016,8,17,11,0,205.0,441.0,3.0,27.0,622.0,473.67,351.38
2016,8,17,11,15,195.0,454.0,3.0,27.0,630.0,495.2,366.89
2016,8,17,11,30,185.0,467.0,3.0,27.0,638.0,515.56,381.4
2016,8,17,11,45,251.0,461.0,3.0,27.5,697.0,577.51,425.56
2016,8,17,12,0,317.0,455.0,3.0,28.0,756.0,642.31,470.89
2016,8,17,12,15,181.0,440.0,3.0,28.0,612.5,534.52,393.5
2016,8,17,12,30,45.0,425.0,3.0,28.0,469.0,410.47,302.69
2016,8,17,12,45,28.0,320.5,3.0,28.0,348.0,307.03,227.99
2016,8,17,13,0,11.0,216.0,3.0,28.0,227.0,193.16,143.26
2016,8,17,13,15,34.0,323.0,3.0,28.0,355.5,321.35,239.61
2016,8,17,13,30,57.0,430.0,3.0,28.0,484.0,447.76,331.24
2016,8,17,13,45,48.5,408.0,3.0,28.0,453.5,423.02,313.08
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,397.22,294.7
2016,8,17,14,15,134.0,403.0,2.95,28.0,519.0,528.09,391.72
2016,8,17,14,30,228.0,420.0,2.9,28.0,615.0,642.44,473.91
2016,8,17,14,45,141.0,385.5,2.9,28.0,504.5,525.76,390.22
2016,8,17,15,0,54.0,351.0,2.9,28.0,394.0,388.67,290.4
2016,8,17,15,15,139.5,345.5,2.85,27.5,449.0,487.98,366.96
2016,8,17,15,30,225.0,340.0,2.8,27.0,504.0,565.39,425.9
2016,8,17,15,45,125.0,290.5,2.8,27.0,381.0,417.82,317.43
2016,8,17,16,0,25.0,241.0,2.8,27.0,258.0,238.14,181.21
2016,8,17,16,15,15.0,206.0,2.7,26.5,216.0,196.12,149.87
2016,8,17,16,30,5.0,171.0,2.6,26.0,174.0,154.56,117.93
2016,8,17,16,45,4.5,159.0,2.55,26.0,161.5,144.0,110.09
2016,8,17,17,0,4.0,147.0,2.5,26.0,149.0,133.61,102.27
2016,8,17,17,15,2.0,127.5,2.35,25.5,128.5,114.59,87.57
2016,8,17,17,30,0.0,108.0,2.2,25.0,108.0,95.67,72.7
2016,8,17,17,45,0.0,88.0,2.05,25.0,88.0,77.62,58.15
2016,8,17,18,0,0.0,68.0,1.9,25.0,68.0,59.4,43.2
2016,8,17,18,15,0.0,49.5,1.85,24.5,49.5,42.54,29.19
2016,8,17,18,30,0.0,31.0,1.8,24.0,31.0,25.62,14.98
2016,8,17,18,45,0.0,17.5,1.75,23.5,17.5,14.43,4.5
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,23.5,15.0,1.2,22.0,17.0,12.8,0.0
2016,8,18,6,30,47.0,30.0,1.3,22.0,34.0,23.82,12.88
2016,8,18,6,45,89.5,51.0,1.45,22.5,66.0,39.58,27.91
2016,8,18,7,0,132.0,72.0,1.6,23.0,98.0,55.08,41.72
2016,8,18,7,15,158.5,94.5,1.65,23.0,136.0,71.12,55.81
2016,8,18,7,30,185.0,117.0,1.7,23.0,174.0,84.22,67.08
2016,8,18,7,45,107.5,135.5,1.75,23.5,170.5,98.6,79.02
2016,8,18,8,0,30.0,154.0,1.8,24.0,167.0,113.9,91.46
2016,8,18,8,15,15.0,143.5,1.85,24.0,150.0,113.08,90.41
2016,8,18,8,30,0.0,133.0,1.9,24.0,133.0,106.53,84.59
2016,8,18,8,45,12.0,179.0,2.0,24.5,186.5,140.3,106.96
2016,8,18,9,0,24.0,225.0,2.1,25.0,240.0,176.28,133.69
2016,8,18,9,15,52.0,268.0,2.05,25.0,303.5,206.1,154.87
2016,8,18,9,30,80.0,311.0,2.0,25.0,367.0,248.5,185.85
2016,8,18,9,45,128.0,340.0,2.0,25.0,436.0,286.76,213.33
2016,8,18,10,0,176.0,369.0,2.0,25.0,505.0,337.65,250.76
2016,8,18,10,15,224.5,382.0,1.95,25.0,563.5,384.18,285.09
2016,8,18,10,30,273.0,395.0,1.9,25.0,622.0,433.28,321.34
2016,8,18,10,45,176.5,407.5,1.9,25.5,556.5,416.63,309.48
2016,8,18,11,0,80.0,420.0,1.9,26.0,491.0,386.51,286.94
2016,8,18,11,15,122.5,443.5,1.85,26.0,555.0,442.37,327.59
2016,8,18,11,30,165.0,467.0,1.8,26.0,619.0,503.0,370.7
2016,8,18,11,45,198.5,472.0,1.8,26.0,657.5,546.34,401.38
2016,8,18,12,0,232.0,477.0,1.8,26.0,696.0,592.05,433.53
2016,8,18,12,15,245.5,477.5,1.75,26.0,710.5,619.77,452.48
2016,8,18,12,30,259.0,478.0,1.7,26.0,725.0,655.86,476.92
2016,8,18,12,45,164.5,466.0,1.7,26.5,623.5,569.48,415.27
2016,8,18,13,0,70.0,454.0,1.7,27.0,522.0,471.69,345.02
2016,8,18,13,15,241.5,428.0,1.7,27.0,654.5,639.44,466.41
2016,8,18,13,30,413.0,402.0,1.7,27.0,787.0,799.78,576.07
2016,8,18,13,45,427.5,388.0,1.7,27.0,779.5,813.98,584.84
2016,8,18,14,0,442.0,374.0,1.7,27.0,772.0,825.78,593.55
2016,8,18,14,15,242.5,370.5,1.7,27.0,588.0,620.22,453.26
2016,8,18,14,30,43.0,367.0,1.7,27.0,404.0,388.55,287.26
2016,8,18,14,45,268.5,331.0,1.75,27.0,545.5,614.02,455.35
2016,8,18,15,0,494.0,295.0,1.8,27.0,687.0,817.55,597.16
2016,8,18,15,15,491.0,276.5,1.8,26.5,649.5,793.76,582.09
2016,8,18,15,30,488.0,258.0,1.8,26.0,612.0,767.27,567.31
2016,8,18,15,45,536.5,222.0,1.85,26.0,587.0,767.63,571.23
2016,8,18,16,0,585.0,186.0,1.9,26.0,562.0,770.44,576.46
2016,8,18,16,15,495.0,195.0,1.9,26.0,495.0,678.95,513.42
2016,8,18,16,30,405.0,204.0,1.9,26.0,428.0,597.99,456.62
2016,8,18,16,45,481.0,162.5,1.9,26.0,401.0,602.38,463.83
2016,8,18,17,0,557.0,121.0,1.9,26.0,374.0,606.08,469.48
2016,8,18,17,15,531.5,107.0,1.8,25.5,322.5,548.7,428.92
2016,8,18,17,30,506.0,93.0,1.7,25.0,271.0,491.44,387.51
2016,8,18,17,45,456.5,81.5,1.65,24.5,220.0,415.28,330.09
2016,8,18,18,0,407.0,70.0,1.6,24.0,169.0,350.23,278.71
2016,8,18,18,15,328.5,56.5,1.65,23.5,123.0,270.77,213.75
2016,8,18,18,30,250.0,43.0,1.7,23.0,77.0,199.44,152.93
2016,8,18,18,45,125.0,27.0,1.75,23.0,44.0,109.41,67.64
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.0,16.5,1.9,23.0,21.0,14.08,0.0
2016,8,19,6,30,110.0,33.0,2.1,23.0,42.0,25.59,13.95
2016,8,19,6,45,216.5,49.0,2.3,23.5,85.5,37.23,25.76
2016,8,19,7,0,323.0,65.0,2.5,24.0,129.0,48.93,36.28
2016,8,19,7,15,395.5,76.5,2.7,24.0,180.0,56.97,43.48
2016,8,19,7,30,468.0,88.0,2.9,24.0,231.0,64.83,50.29
2016,8,19,7,45,526.0,94.0,3.1,24.5,285.5,69.55,54.12
2016,8,19,8,0,584.0,100.0,3.3,25.0,340.0,72.3,56.16
2016,8,19,8,15,619.5,106.0,3.4,25.0,393.5,74.73,57.99
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,77.04,59.69
2016,8,19,8,45,450.0,189.0,3.65,25.5,430.5,133.51,94.46
2016,8,19,9,0,245.0,266.0,3.8,26.0,414.0,201.1,144.32
2016,8,19,9,15,212.0,294.5,3.8,26.0,430.5,242.49,176.06
2016,8,19,9,30,179.0,323.0,3.8,26.0,447.0,273.02,200.98
2016,8,19,9,45,216.5,341.0,3.8,26.5,500.5,313.89,231.21
2016,8,19,10,0,254.0,359.0,3.8,27.0,554.0,354.87,261.85
2016,8,19,10,15,297.0,367.5,3.75,27.0,606.0,401.33,297.12
2016,8,19,10,30,340.0,376.0,3.7,27.0,658.0,452.4,335.69
2016,8,19,10,45,266.0,408.5,3.7,27.5,634.0,463.82,344.45
2016,8,19,11,0,192.0,441.0,3.7,28.0,610.0,468.08,347.02
2016,8,19,11,15,170.0,453.5,3.65,28.0,606.5,481.01,356.35
2016,8,19,11,30,148.0,466.0,3.6,28.0,603.0,491.62,363.67
2016,8,19,11,45,143.0,473.5,3.55,28.5,607.0,508.36,374.75
2016,8,19,12,0,138.0,481.0,3.5,29.0,611.0,524.38,385.13
2016,8,19,12,15,93.5,456.0,3.45,29.0,544.5,471.77,347.07
2016,8,19,12,30,49.0,431.0,3.4,29.0,478.0,420.26,309.45
2016,8,19,12,45,222.0,425.0,3.35,29.0,636.0,593.94,437.07
2016,8,19,13,0,395.0,419.0,3.3,29.0,794.0,757.86,552.42
2016,8,19,13,15,386.5,417.5,3.25,29.0,781.0,764.93,556.18
2016,8,19,13,30,378.0,416.0,3.2,29.0,768.0,769.65,559.41
2016,8,19,13,45,216.0,411.5,3.15,29.0,612.0,605.45,444.23
2016,8,19,14,0,54.0,407.0,3.1,29.0,456.0,432.71,318.88
2016,8,19,14,15,415.0,282.5,3.05,29.0,637.0,719.82,532.25
2016,8,19,14,30,776.0,158.0,3.0,29.0,818.0,950.97,690.28
2016,8,19,14,45,778.5,147.5,2.95,29.0,787.0,944.42,684.75
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,933.94,678.83
2016,8,19,15,15,768.0,134.5,2.85,29.0,716.0,913.32,666.4
2016,8,19,15,30,755.0,132.0,2.8,29.0,676.0,889.48,652.01
2016,8,19,15,45,444.5,213.0,2.75,29.0,528.0,673.02,503.39
2016,8,19,16,0,134.0,294.0,2.7,29.0,380.0,432.61,326.17
2016,8,19,16,15,242.0,255.0,2.55,28.5,394.0,503.36,383.32
2016,8,19,16,30,350.0,216.0,2.4,28.0,408.0,547.34,419.29
2016,8,19,16,45,219.0,202.0,2.3,28.0,318.0,397.6,307.62
2016,8,19,17,0,88.0,188.0,2.2,28.0,228.0,259.05,200.83
2016,8,19,17,15,306.5,139.0,2.1,27.5,250.5,394.41,310.76
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,502.06,394.82
2016,8,19,17,45,464.0,80.5,1.9,26.5,220.5,425.94,336.19
2016,8,19,18,0,403.0,71.0,1.8,26.0,168.0,349.69,276.35
2016,8,19,18,15,313.0,58.0,1.85,25.5,121.0,264.78,207.37
2016,8,19,18,30,223.0,45.0,1.9,25.0,74.0,189.45,143.67
2016,8,19,18,45,118.0,26.5,2.0,25.0,41.5,104.94,60.65
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,11.84,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,11.92,4.42
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,18.11,9.92
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,25.98,16.84
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,33.87,23.69
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,36.37,25.79
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,38.87,27.85
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,50.54,37.69
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,62.25,47.46
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,75.99,56.03
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,89.1,66.18
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,85.01,62.7
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,80.73,59.11
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,101.06,74.86
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,121.5,90.51
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,120.9,89.83
