Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,120.29,89.21
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,135.45,100.86
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,151.02,112.79
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,170.36,127.57
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,190.1,142.59
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,212.8,159.46
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,235.92,176.5
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,232.71,174.02
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,229.34,171.48
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,276.09,206.6
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,324.05,242.12
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,227.79,170.23
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,131.54,97.01
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,252.63,189.72
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,373.15,279.03
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,256.91,193.03
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,160.51,120.18
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,143.16,107.03
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,125.78,93.65
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,166.78,125.85
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,209.47,159.01
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,213.44,162.41
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,217.68,166.16
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,433.73,335.97
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,603.8,462.87
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,576.64,442.94
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,545.76,421.66
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,488.78,380.24
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,432.54,338.48
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,363.12,285.12
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,297.89,233.31
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,210.5,163.3
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,143.89,107.55
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,70.11,35.73
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,7.68,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,14.85,5.52
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,30.22,20.06
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,45.12,33.45
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,62.34,48.68
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,79.36,63.48
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,95.96,77.62
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,112.43,91.4
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,127.61,103.89
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,146.43,119.27
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,170.73,131.25
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,204.84,154.3
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,236.1,175.06
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,282.45,208.74
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,319.82,237.87
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,357.86,267.32
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,390.92,292.97
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,423.23,317.36
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,432.42,323.69
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,436.75,325.84
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,433.65,322.91
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,427.33,317.39
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,501.08,369.45
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,577.11,420.98
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,478.27,350.6
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,359.6,265.2
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,366.37,270.72
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,373.01,275.37
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,383.26,283.23
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,393.52,291.13
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,370.73,275.21
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,347.08,258.69
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,276.75,207.5
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,224.0,168.5
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,217.35,164.02
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,210.67,159.34
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,213.39,161.85
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,216.31,164.53
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,162.84,123.59
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,110.33,82.67
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,133.91,102.01
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,159.0,122.5
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,138.47,106.51
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,118.14,90.57
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,101.15,77.37
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,84.09,63.86
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,67.45,50.28
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,50.66,36.33
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,35.23,23.35
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,20.63,10.92
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,10.29,0.0
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,2.05,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.28,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,4.52,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,5.75,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,49.27,36.83
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,89.63,70.86
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,121.93,97.62
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,154.3,124.01
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,158.91,120.32
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,170.68,129.22
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,209.37,156.65
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,256.8,191.0
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,286.86,213.91
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,310.44,231.69
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,377.28,280.3
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,460.67,341.82
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,464.46,345.65
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,458.36,341.29
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,436.45,325.27
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,404.78,301.64
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,448.84,333.53
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,501.96,371.24
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,469.47,347.39
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,440.36,326.01
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,692.9,516.27
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,915.02,671.15
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,841.6,617.6
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,722.4,529.08
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,865.86,634.99
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,971.57,706.32
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,734.48,543.55
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,421.0,312.28
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,540.8,403.48
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,659.53,490.17
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,800.53,596.99
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,911.08,676.0
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,876.15,653.05
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,838.73,629.35
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,799.98,603.85
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,754.84,573.72
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,699.23,536.07
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,643.37,497.62
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,577.04,451.1
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,512.16,403.33
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,433.04,343.0
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,354.31,280.58
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,264.76,207.19
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,185.61,139.41
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,90.7,34.92
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,12.8,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,23.35,11.15
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,36.16,24.71
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,48.98,36.25
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,57.05,43.52
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,64.94,50.39
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,91.22,72.6
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,120.7,97.07
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,131.3,105.55
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,138.87,111.44
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,121.56,82.42
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,157.18,90.13
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,214.35,131.49
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,273.42,179.71
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,331.27,228.68
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,394.49,281.68
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,452.14,330.39
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,509.42,377.59
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,564.29,421.04
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,618.33,462.55
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,668.74,500.89
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,717.25,536.89
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,762.35,569.82
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,804.91,598.95
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,842.25,624.15
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,876.66,647.27
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,907.12,666.32
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,934.31,683.09
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,955.28,696.77
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,972.57,708.11
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,983.2,715.16
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,989.94,719.81
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,990.8,720.76
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,987.77,719.54
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,973.91,711.3
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,969.18,709.32
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,947.13,697.06
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,921.71,682.67
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,887.79,661.41
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,851.23,638.31
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,811.77,613.43
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,765.62,583.58
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,710.2,545.8
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,654.37,507.13
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,587.02,459.75
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,521.12,410.99
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,442.07,350.26
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,367.24,290.41
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,271.36,212.07
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,190.41,142.37
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,91.96,25.28
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,11.1,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.45,9.51
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,30.4,19.96
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,39.24,28.07
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,44.37,32.72
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,49.46,37.11
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,51.02,38.31
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,57.36,43.51
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,59.64,45.26
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,61.85,46.94
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,87.7,48.83
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,154.4,84.41
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,214.65,128.29
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,276.09,178.86
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,337.2,231.04
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,398.61,283.17
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,457.99,333.19
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,516.68,381.26
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,572.67,425.15
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,627.19,466.46
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,678.72,505.32
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,728.14,541.68
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,772.63,572.02
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,813.9,598.38
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,851.47,623.22
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,885.99,645.93
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,915.13,665.03
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,940.77,681.84
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,961.84,695.44
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,979.16,706.67
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,988.83,713.36
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,994.55,717.69
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,995.29,718.65
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,992.12,717.26
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,976.21,707.75
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,969.31,704.36
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,948.16,693.08
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,923.64,679.69
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,570.15,434.53
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,168.44,126.19
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,509.18,395.63
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,768.58,584.76
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,712.39,544.69
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,655.86,505.97
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,588.55,458.99
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,522.69,410.54
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,441.25,348.35
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,364.46,287.25
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,269.57,209.9
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,189.9,140.9
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,90.38,10.94
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,11.1,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,20.24,8.31
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,32.53,21.73
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,43.26,31.5
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,49.33,37.06
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,55.29,42.3
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,59.0,45.34
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,62.63,48.19
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,65.24,50.21
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,67.74,52.12
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,99.95,59.25
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,156.56,88.1
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,215.64,131.48
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,276.37,181.42
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,340.2,234.82
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,399.57,284.4
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,457.9,332.04
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,515.7,377.56
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,570.5,419.46
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,624.16,459.05
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,674.8,495.82
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,723.44,530.12
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,768.25,560.62
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,810.6,587.41
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,848.34,610.87
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,883.05,632.17
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,912.79,649.47
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,939.12,664.57
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,844.46,601.74
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,701.79,501.19
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,867.46,620.51
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,994.16,702.58
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,994.7,702.3
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,991.3,701.16
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,872.76,627.17
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,706.43,513.27
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,653.69,480.24
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,600.46,445.17
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,424.19,319.62
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,235.46,178.17
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,382.52,294.51
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,503.93,387.21
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,589.98,453.52
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,649.78,498.73
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,582.8,452.04
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,517.34,404.85
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,436.76,343.28
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,360.81,282.82
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,265.77,205.92
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,186.29,136.87
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,87.61,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,11.52,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,20.85,8.26
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,32.92,21.95
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,44.79,32.67
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,52.63,39.74
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,61.91,47.78
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,66.0,51.08
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,70.0,54.19
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,72.91,56.42
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,75.69,58.51
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,137.49,93.77
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,203.53,142.63
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,223.43,146.39
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,277.88,180.95
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,332.02,231.95
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,360.82,259.6
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,411.84,296.8
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,469.97,339.15
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,508.57,367.3
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,544.44,392.94
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,577.81,416.8
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,609.77,439.29
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,705.51,509.5
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,797.45,575.49
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,810.61,580.84
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,795.48,567.32
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,868.88,620.95
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,922.1,656.74
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,941.44,669.25
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,957.19,679.95
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,876.67,627.72
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,747.89,538.33
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,726.14,526.64
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,702.4,512.57
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,845.91,617.91
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,961.67,696.14
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,894.53,652.82
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,810.48,597.84
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,698.17,520.99
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,572.09,432.02
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,445.64,341.44
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,325.67,251.78
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,356.77,278.25
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,381.65,299.11
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,337.68,266.35
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,293.92,233.11
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,243.94,193.68
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,195.39,154.06
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,131.63,101.12
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,82.21,57.85
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,37.74,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,10.67,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,19.36,6.87
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,31.48,20.82
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,43.38,31.6
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,51.62,39.04
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,61.23,47.4
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,65.69,51.04
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,70.01,54.44
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,72.92,56.56
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,75.7,58.52
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,103.94,62.06
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,159.12,91.16
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,221.58,136.62
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,279.74,183.14
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,335.05,234.89
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,367.44,265.4
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,393.43,286.29
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,410.41,299.78
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,457.5,333.59
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,509.53,370.35
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,523.61,380.11
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,535.49,388.25
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,666.88,484.64
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,795.74,575.91
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,728.78,525.61
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,608.19,438.31
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,534.4,387.45
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,440.29,320.64
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,721.47,525.49
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,953.23,678.75
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,962.23,683.04
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,981.47,696.29
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,980.59,697.76
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,975.89,697.18
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,837.41,607.87
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,679.8,498.16
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,803.34,590.44
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,897.72,655.38
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,867.63,636.44
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,829.35,613.19
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,783.85,585.2
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,736.82,555.76
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,680.2,518.36
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,623.35,480.01
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,554.83,431.75
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,488.03,382.74
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,402.82,317.4
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,329.63,258.62
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,241.05,186.17
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,163.19,117.1
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,55.98,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.34,6.29
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,32.16,21.29
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,44.72,32.68
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,53.6,40.71
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,62.26,48.29
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,69.03,53.93
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,73.58,57.53
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,76.67,59.8
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,79.61,61.91
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,108.3,65.6
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,162.46,95.06
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,219.01,137.12
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,282.65,189.15
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,339.19,236.74
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,397.32,285.31
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,411.98,304.17
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,393.24,293.23
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,492.26,367.32
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,616.82,460.13
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,665.73,496.4
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,712.85,530.91
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,754.93,561.25
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,794.24,588.36
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,829.83,612.07
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,862.66,633.84
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,819.35,601.0
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,733.25,536.14
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,857.97,629.11
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,951.22,693.91
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,961.62,700.58
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,968.32,705.59
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,981.92,715.31
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,978.12,713.74
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,960.78,703.85
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,939.92,691.79
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,630.59,477.92
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,252.82,191.67
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,304.91,233.67
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,338.7,260.73
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,570.33,442.14
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,733.61,564.28
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,677.83,524.61
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,621.64,485.35
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,553.43,436.03
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,486.93,385.97
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,401.78,319.73
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,328.77,260.29
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,239.21,185.8
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,160.61,114.14
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,54.9,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,10.24,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.57,5.22
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,30.69,20.05
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,42.6,30.98
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,56.68,43.44
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,74.83,59.1
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,73.36,57.65
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,71.24,55.56
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,103.21,82.45
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,133.78,107.72
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,159.01,121.12
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,198.05,148.74
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,193.95,146.15
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,187.77,142.23
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,211.01,159.53
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,235.08,177.29
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,330.51,248.03
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,448.23,335.3
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,476.93,357.06
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,503.41,376.9
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,517.78,387.39
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,530.65,396.46
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,561.07,417.86
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,591.95,439.29
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,742.02,553.05
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,875.74,648.43
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,833.45,616.37
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,745.23,548.93
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,670.77,495.26
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,574.36,425.09
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,550.5,408.59
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,506.09,377.14
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,780.07,583.07
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,979.58,721.5
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,968.15,713.69
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,953.12,705.06
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,931.38,693.17
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,906.36,679.1
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,502.42,391.42
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,54.81,38.16
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,438.91,349.35
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,752.25,583.42
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,696.32,542.8
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,636.74,500.92
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,569.18,452.47
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,503.34,402.79
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,414.7,332.9
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,328.35,262.26
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,237.17,185.44
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,157.49,110.47
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,53.6,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,9.82,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,17.87,4.21
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,28.95,18.61
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,41.64,30.15
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,50.67,38.25
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,65.05,50.7
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,59.98,46.19
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,63.86,49.27
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,99.5,79.14
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,136.62,109.61
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,163.73,119.03
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,201.76,143.6
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,240.21,172.11
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,280.55,203.69
