Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,322.57,237.23
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,363.65,269.42
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,403.69,300.42
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,444.86,331.81
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,451.92,337.69
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,451.26,337.15
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,462.67,345.42
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,472.15,352.03
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,530.16,393.99
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,592.3,438.15
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,548.8,405.9
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,487.92,361.22
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,568.58,420.62
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,640.75,472.83
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,639.24,471.5
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,636.15,469.47
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,658.72,486.75
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,699.16,516.04
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,771.13,569.78
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,859.94,633.49
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,851.5,628.75
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,839.74,622.54
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,768.27,572.77
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,678.36,510.0
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,634.35,480.37
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,589.55,449.53
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,625.37,479.27
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,635.69,490.45
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,552.88,429.85
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,456.04,358.23
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,399.79,316.47
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,345.08,274.43
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,281.77,224.13
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,222.13,175.1
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,153.72,117.69
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,90.1,59.1
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,29.34,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,9.39,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,17.34,3.14
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,32.87,21.73
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,47.37,34.88
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,58.24,44.56
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,68.78,53.66
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,73.49,57.52
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,79.52,62.34
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,82.68,64.64
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,85.7,66.77
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,116.37,70.74
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,168.89,100.0
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,224.77,141.91
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,282.8,189.53
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,344.08,240.26
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,401.89,287.93
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,434.07,318.29
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,438.96,324.43
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,477.18,352.15
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,516.21,379.74
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,538.65,395.61
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,554.41,406.57
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,408.01,301.47
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,232.02,170.9
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,460.74,341.27
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,699.41,507.78
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,555.04,405.31
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,396.56,290.76
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,545.99,400.43
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,702.05,509.45
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,716.21,519.44
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,728.86,529.43
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,736.55,535.94
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,742.17,541.17
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,735.02,537.92
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,725.5,533.23
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,678.96,502.79
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,631.63,471.54
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,737.67,552.12
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,820.43,611.72
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,773.08,580.91
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,724.33,549.7
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,665.34,509.59
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,606.35,468.71
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,535.43,417.76
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,460.98,362.45
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,380.03,299.12
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,305.0,238.07
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,214.15,163.21
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,131.2,84.17
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,43.03,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,9.39,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,17.07,2.17
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,29.97,19.27
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,42.6,30.79
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,51.56,38.83
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,62.25,48.08
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,67.81,52.57
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,73.14,56.71
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,76.27,59.0
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,79.25,61.13
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,116.68,69.83
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,172.79,102.72
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,228.48,144.49
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,286.34,191.81
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,343.6,239.38
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,405.57,289.85
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,462.07,335.87
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,518.55,380.59
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,530.06,389.82
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,512.92,375.9
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,561.6,411.26
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,613.51,448.21
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,579.05,422.56
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,527.32,384.58
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,632.47,460.87
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,736.94,534.37
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,841.71,609.45
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,931.52,670.7
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,843.51,609.26
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,725.43,524.27
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,861.9,624.04
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,978.74,702.98
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,820.95,596.04
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,619.71,453.3
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,614.49,452.34
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,607.71,449.2
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,658.93,488.53
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,685.13,510.46
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,624.54,468.41
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,564.38,426.5
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,498.71,380.49
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,416.22,321.24
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,372.83,289.69
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,330.3,257.99
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,283.34,222.58
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,237.37,186.97
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,186.44,146.24
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,137.06,105.68
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,75.96,55.04
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,21.96,8.82
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,10.24,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,7.68,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,14.72,0.26
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,32.98,21.71
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,51.06,37.96
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,32.68,22.65
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,13.16,5.81
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,17.3,9.38
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,21.45,12.89
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,15.67,7.83
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,9.9,2.82
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,107.57,79.87
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,199.01,148.19
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,218.33,163.02
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,235.43,176.56
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,281.96,210.1
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,332.31,246.47
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,366.53,271.8
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,402.04,297.76
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,472.66,348.48
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,554.71,406.52
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,561.51,410.2
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,555.88,405.12
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,515.26,375.27
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,458.42,333.73
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,574.34,416.97
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,700.57,503.46
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,703.35,504.37
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,703.6,504.67
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,826.04,591.46
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,943.16,670.66
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,952.38,676.35
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,958.03,681.11
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,954.25,680.11
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,946.91,677.08
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,941.09,675.17
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,931.14,670.73
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,872.07,634.51
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,803.42,590.59
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,782.16,579.67
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,765.97,571.29
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,399.72,310.04
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,28.94,17.62
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,25.19,14.82
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,21.45,11.84
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,252.56,202.71
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,443.24,350.22
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,360.99,284.72
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,284.93,223.08
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,196.94,149.69
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,112.11,62.79
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,36.23,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,8.54,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.84,0.0
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,30.95,20.06
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,46.01,33.8
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,56.58,43.29
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,66.84,52.22
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,73.58,57.73
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,80.11,62.86
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,112.26,89.46
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,143.16,114.44
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,171.08,125.48
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,211.36,150.88
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,233.7,158.25
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,290.87,196.64
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,310.33,223.57
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,297.05,220.55
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,267.77,199.37
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,232.72,173.33
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,340.51,252.72
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,461.71,338.83
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,528.55,386.09
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,599.44,435.9
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,566.82,412.17
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,531.67,386.62
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,513.09,373.62
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,479.21,349.74
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,513.29,373.84
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,563.51,408.33
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,565.07,409.58
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,565.62,410.5
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,575.45,418.32
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,584.58,425.68
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,781.59,567.81
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,947.36,681.5
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,933.77,673.26
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,916.79,664.54
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,628.09,467.97
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,294.59,221.27
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,388.89,295.73
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,460.15,350.94
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,245.37,189.78
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,33.92,21.7
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,29.75,18.51
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,25.59,15.21
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,241.99,194.02
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,415.86,330.04
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,332.83,263.34
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,244.2,191.47
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,161.44,122.02
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,79.13,37.91
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,26.99,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,8.11,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,15.06,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,31.66,20.5
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,47.92,35.26
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,59.25,45.39
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.78,55.35
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,79.04,62.25
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,87.0,68.69
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,92.52,72.94
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,97.81,76.92
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,154.13,105.44
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,207.17,146.65
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,239.25,163.15
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,297.71,203.91
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,352.98,249.58
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,409.92,296.0
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,442.76,325.67
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,451.74,334.43
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,530.97,393.25
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,628.18,464.68
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,559.52,413.79
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,444.14,327.06
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,542.44,398.65
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,651.97,475.38
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,683.3,496.78
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,714.36,518.32
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,708.29,513.65
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,698.94,506.92
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,601.91,439.06
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,496.73,364.08
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,595.26,436.5
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,696.22,508.18
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,679.88,498.05
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,641.28,473.53
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,810.4,597.95
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,939.85,687.99
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,712.26,530.9
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,460.49,346.24
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,383.76,291.6
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,327.81,250.33
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,402.63,310.85
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,470.01,364.66
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,425.66,332.19
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,380.98,299.32
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,329.46,260.42
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,279.1,221.26
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,209.9,165.92
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,157.3,122.18
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,98.15,71.97
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,30.73,8.57
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,12.47,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,8.11,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.81,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,26.0,15.84
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,36.16,25.35
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,49.0,36.76
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,66.2,51.66
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,82.2,65.1
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,98.05,78.06
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,121.56,97.5
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,137.49,110.36
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,156.39,118.58
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,176.81,133.43
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,194.1,146.26
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,211.11,158.93
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,235.15,176.69
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,260.21,195.09
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,294.94,220.93
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,331.94,248.34
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,409.33,305.12
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,496.07,367.94
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,611.64,455.45
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,734.06,547.26
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,685.91,507.91
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,586.31,431.56
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,743.76,550.02
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,882.85,648.55
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,807.94,593.77
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,689.18,504.88
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,402.7,301.68
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,106.27,76.81
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,142.04,104.79
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,178.69,132.98
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,169.11,125.78
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,159.45,118.57
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,205.04,153.85
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,252.72,190.43
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,362.34,275.26
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,474.8,360.14
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,552.73,420.68
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,603.4,461.32
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,680.29,522.33
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,733.13,563.09
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,681.45,527.11
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,628.65,490.2
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,556.41,438.51
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,486.47,385.71
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,398.21,316.01
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,315.99,248.15
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,209.44,158.12
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,108.16,30.78
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,36.48,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.85,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,5.33,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,9.03,2.04
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,13.98,6.42
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,18.94,10.77
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,70.17,54.75
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,113.26,90.91
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,85.25,66.84
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,66.68,50.88
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,144.0,96.9
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,202.3,148.46
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,242.46,176.8
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,286.36,209.28
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,324.25,239.12
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,363.79,269.72
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,404.75,301.1
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,449.86,335.2
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,535.25,399.62
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,636.96,476.39
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,687.09,513.63
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,735.25,548.84
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,673.66,500.15
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,558.74,412.07
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,652.55,481.49
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,753.27,553.57
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,562.92,416.61
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,338.84,250.38
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,682.35,509.53
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,977.5,710.66
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,931.0,678.52
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,848.61,619.04
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,783.59,576.38
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,734.78,543.5
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,779.15,577.5
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,803.14,597.33
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,545.22,412.46
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,253.66,191.7
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,515.52,396.78
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,726.3,554.17
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,457.87,355.52
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,176.1,134.87
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,152.44,116.99
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,129.04,98.66
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,292.78,233.68
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,411.73,328.3
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,320.58,254.63
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,226.39,177.24
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,139.13,102.98
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,42.11,1.09
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,14.69,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,8.11,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,14.98,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,30.19,18.93
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,44.58,32.18
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,24.46,15.39
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,5.75,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,63.46,48.82
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,111.23,88.88
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,90.94,71.51
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,81.02,62.94
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,124.62,73.74
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,179.45,107.78
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,247.0,169.11
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,290.45,211.69
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,338.09,243.69
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,415.41,301.51
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,428.71,317.93
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,408.42,304.92
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,460.54,343.22
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,520.76,386.76
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,622.5,463.88
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,736.59,549.04
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,775.62,575.66
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,819.44,603.89
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,855.88,627.84
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,889.38,649.73
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,917.09,667.97
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,941.41,684.02
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,960.33,696.33
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,975.6,706.36
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,983.21,711.83
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,987.0,715.02
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,985.48,714.62
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,993.44,720.62
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,839.16,617.9
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,666.28,493.81
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,796.91,592.47
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,904.15,667.33
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,866.02,642.5
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,825.62,617.04
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,775.62,585.12
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,724.39,551.85
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,660.15,507.54
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,596.39,462.63
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,519.67,406.76
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,441.2,347.31
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,352.1,276.98
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,270.79,210.09
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,172.34,126.57
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,61.78,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,14.63,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,30.77,19.4
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,47.11,34.44
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,57.32,43.67
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,67.68,52.7
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,70.54,55.04
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,74.54,58.2
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,77.69,60.66
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,80.73,62.98
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,124.38,72.24
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,179.57,106.12
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,243.51,156.02
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,303.75,206.23
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,363.12,256.36
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,424.17,307.08
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,483.79,356.25
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,542.91,403.63
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,598.2,446.04
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,652.53,486.39
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,702.89,523.72
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,751.27,558.78
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,794.14,587.16
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,833.92,612.37
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,869.89,636.05
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,902.85,657.66
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,929.91,674.01
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,953.5,688.07
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,972.08,700.02
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,986.98,709.69
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,994.17,714.85
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,1011.32,726.64
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,1008.3,725.18
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,1001.38,721.52
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,985.73,712.73
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,966.48,701.76
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,940.09,686.96
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,910.53,670.09
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,877.19,649.6
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,835.68,623.48
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,785.2,591.36
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,733.48,557.86
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,667.61,512.53
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,602.34,466.64
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,524.04,410.62
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,443.97,350.54
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,350.27,276.29
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,265.22,206.08
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,165.27,120.4
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,51.64,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,13.16,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,30.67,19.2
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,48.22,35.35
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,60.82,46.65
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,71.57,56.02
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,74.63,58.53
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,77.78,60.95
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,82.91,64.94
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,86.05,67.18
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,129.38,76.54
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,183.11,109.63
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,240.97,154.98
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,305.48,208.6
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,363.45,257.3
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,423.61,307.08
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,482.42,355.48
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,541.0,402.29
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,595.33,443.92
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,649.59,484.18
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,699.71,521.11
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,747.93,555.78
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,793.48,585.97
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,836.96,613.57
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,873.8,637.45
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,907.55,659.19
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,936.26,676.48
