Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,961.48,691.48
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,980.19,703.38
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,995.11,712.96
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,1003.68,718.98
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,1008.32,722.68
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,1006.49,723.88
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,1000.76,722.79
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,984.43,713.55
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,976.91,710.26
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,952.03,696.73
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,923.88,681.15
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,885.92,657.89
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,845.45,632.79
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,796.21,601.48
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,750.63,572.26
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,688.19,529.56
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,626.02,486.12
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,550.34,431.98
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,477.31,376.76
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,385.14,303.92
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,299.66,233.16
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,169.02,121.75
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,17.07,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,13.49,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,25.47,14.95
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,37.6,26.38
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,46.99,34.92
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,54.21,41.35
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,67.4,52.56
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,80.97,63.82
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,106.68,84.98
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,137.84,110.12
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,129.34,97.01
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,116.55,87.39
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,182.22,135.98
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,258.16,191.88
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,314.4,231.05
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,393.14,288.44
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,455.18,334.88
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,535.6,396.39
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,589.07,437.95
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,641.77,478.05
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,690.96,514.79
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,738.26,549.49
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,783.25,581.29
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,826.3,610.7
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,861.97,634.48
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,894.6,656.22
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,922.63,675.26
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,947.27,692.17
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,966.01,704.62
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,981.04,714.8
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,989.78,721.39
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,994.64,725.66
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,881.89,650.46
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,717.91,532.66
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,858.15,638.44
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,956.8,706.01
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,829.19,620.48
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,656.17,496.44
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,764.63,580.7
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,841.08,634.8
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,792.56,602.81
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,742.52,570.18
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,684.92,530.63
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,623.43,487.33
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,549.33,434.31
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,477.85,380.28
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,382.67,303.78
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,294.89,230.08
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,186.09,132.85
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,55.81,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,13.66,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,25.48,15.03
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,38.3,27.27
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,47.08,35.34
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,57.44,44.49
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,62.87,49.01
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,68.11,53.19
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,71.19,55.52
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,74.16,57.69
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,127.51,74.04
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,185.07,111.85
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,253.22,172.95
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,300.03,216.86
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,349.52,251.26
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,425.45,307.94
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,483.65,354.82
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,541.8,400.3
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,596.49,441.07
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,650.14,479.7
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,700.37,515.76
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,748.82,549.71
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,790.94,577.48
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,838.74,607.14
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,767.05,555.4
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,634.2,458.99
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,817.1,589.95
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,962.72,683.93
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,982.22,695.01
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,997.93,705.11
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,1006.76,711.68
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,1011.63,716.01
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,1010.06,717.38
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,1004.59,716.53
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,987.17,706.9
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,978.64,703.14
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,773.06,569.25
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,535.4,400.38
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,719.12,538.73
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,847.87,628.0
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,797.74,595.56
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,751.14,566.6
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,689.66,525.79
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,628.36,484.01
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,552.31,431.09
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,478.96,376.88
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,386.89,304.2
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,301.64,233.43
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,190.62,132.25
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,54.43,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,12.8,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,24.03,13.75
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,38.1,27.03
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,45.97,34.27
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,53.66,41.06
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,58.53,45.08
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,63.27,48.82
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,66.25,51.06
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,69.72,53.68
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,125.29,70.42
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,183.92,108.96
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,253.41,172.09
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,296.51,213.75
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,334.4,243.71
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,370.21,271.29
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,445.11,325.66
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,546.44,400.48
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,601.81,441.14
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,652.87,477.89
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,526.51,387.84
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,336.02,246.65
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,456.4,335.12
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,577.68,420.19
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,750.29,543.9
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,903.02,646.03
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,930.52,660.61
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,954.61,674.3
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,972.75,685.69
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,987.19,694.94
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,994.89,700.85
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,998.76,704.61
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,652.53,479.8
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,197.93,146.21
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,621.16,467.37
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,968.96,698.84
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,942.48,679.82
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,912.81,662.79
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,873.89,640.14
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,838.15,619.37
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,787.33,587.94
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,735.28,555.15
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,670.73,512.06
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,606.7,468.12
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,529.26,412.99
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,454.68,356.48
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,358.47,280.62
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,269.35,207.03
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,164.17,109.13
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,37.44,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.56,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,9.86,2.19
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,17.3,9.09
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,26.82,17.51
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,36.37,25.84
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,46.77,34.74
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,57.21,43.48
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,101.35,80.4
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,141.8,113.28
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,168.27,123.71
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,206.45,149.54
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,242.23,176.11
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,279.87,204.55
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,280.64,207.12
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,272.94,202.34
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,255.29,189.43
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,233.0,172.84
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,239.25,176.95
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,245.37,180.81
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,298.31,219.25
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,350.45,256.24
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,427.28,310.14
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,519.82,373.0
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,470.04,338.09
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,426.78,308.1
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,559.49,402.68
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,700.26,498.05
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,654.13,466.93
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,621.39,445.68
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,562.57,405.48
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,480.83,348.95
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,771.35,558.75
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,983.36,698.48
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,976.05,694.09
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,952.45,681.93
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,925.09,666.88
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,894.64,649.77
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,860.89,630.81
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,819.22,606.24
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,768.13,574.85
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,715.93,542.04
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,650.14,497.94
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,585.1,453.01
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,506.37,396.62
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,430.73,339.26
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,330.59,259.69
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,244.82,188.04
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,135.08,84.82
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,11.95,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,23.59,12.91
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,36.11,24.97
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,45.93,33.86
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,53.57,40.59
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,57.68,44.06
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,61.75,47.35
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,64.77,49.63
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,71.49,54.99
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,142.87,95.73
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,185.14,138.36
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,217.85,149.53
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,306.34,208.67
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,321.18,232.3
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,298.51,221.9
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,400.93,296.56
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,540.6,399.83
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,539.48,398.68
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,500.28,368.21
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,340.05,253.01
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,151.12,110.81
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,489.85,370.79
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,822.66,604.6
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,857.7,625.4
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,889.8,646.33
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,857.49,622.0
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,789.31,570.38
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,759.26,550.23
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,739.57,536.36
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,715.99,520.5
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,690.13,503.04
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,559.73,411.83
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,426.46,315.83
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,720.86,535.24
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,943.82,688.75
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,916.06,671.7
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,891.62,658.76
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,854.86,636.09
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,815.71,611.66
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,764.1,578.71
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,711.41,544.41
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,651.7,503.38
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,591.98,461.22
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,513.42,403.53
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,438.01,344.92
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,345.56,270.65
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,259.35,198.17
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,150.19,87.98
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,28.32,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,7.68,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,25.6,14.31
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,43.24,30.95
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,58.44,44.52
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,73.3,57.44
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,82.05,64.68
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,91.61,72.32
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,98.65,77.81
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,109.72,86.53
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,156.41,99.87
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,207.63,133.82
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,252.26,177.1
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,270.04,198.67
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,332.55,240.84
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,426.76,309.09
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,387.81,285.98
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,313.27,232.47
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,390.48,289.0
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,473.91,348.61
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,458.24,336.72
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,429.34,315.49
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,618.5,454.27
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,809.04,587.06
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,842.77,608.37
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,873.9,628.96
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,832.73,598.96
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,771.49,555.79
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,862.93,620.73
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,945.3,677.47
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,848.84,611.05
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,735.73,532.84
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,836.18,605.84
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,922.4,666.92
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,912.48,661.2
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,898.88,653.81
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,867.44,636.03
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,833.33,616.44
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,782.85,584.26
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,739.47,556.62
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,684.68,520.58
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,629.69,483.42
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,567.92,439.95
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,507.03,395.83
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,429.11,337.08
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,355.27,279.33
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,257.59,201.28
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,180.77,136.75
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,89.01,44.66
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,10.24,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,22.46,11.7
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,35.37,24.32
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,45.64,33.6
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,53.71,40.71
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,58.57,44.73
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,63.32,48.47
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,66.64,50.99
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,76.86,51.43
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,155.76,102.35
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,210.57,150.78
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,240.96,163.27
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,312.3,211.45
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,371.35,259.81
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,431.29,307.69
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,457.13,331.29
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,453.05,329.85
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,481.93,350.07
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,509.02,368.21
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,625.67,452.7
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,749.24,539.77
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,736.56,525.56
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,682.53,484.92
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,490.74,354.63
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,268.61,195.05
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,421.65,306.99
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,587.46,421.21
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,808.38,575.74
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,986.56,690.04
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,994.22,694.05
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,998.04,697.8
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,994.99,697.52
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,988.16,695.11
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,837.45,601.35
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,655.86,477.05
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,793.91,578.76
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,901.31,650.73
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,861.68,626.34
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,825.48,605.32
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,773.35,573.58
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,720.16,540.45
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,655.08,497.98
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,590.66,454.46
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,510.33,396.56
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,433.29,337.58
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,338.04,261.88
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,249.66,187.78
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,123.0,52.65
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,10.24,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,22.09,11.16
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,34.07,23.05
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,41.7,30.06
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,49.18,36.65
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,54.26,40.87
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,59.2,44.8
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,62.01,46.91
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,73.61,47.42
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,129.94,71.34
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,193.97,115.19
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,251.17,170.36
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,281.12,202.41
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,246.79,179.67
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,198.12,145.04
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,267.05,195.39
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,342.59,249.05
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,415.11,299.76
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,493.7,353.97
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,620.6,444.16
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,750.33,534.21
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,627.62,448.29
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,433.24,310.39
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,542.44,388.67
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,660.48,468.53
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,639.94,453.36
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,630.99,446.81
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,606.96,431.05
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,580.68,413.74
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,811.46,576.1
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,1003.93,699.45
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,999.89,696.46
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,992.02,693.5
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,968.06,680.74
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,940.63,665.94
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,742.35,539.38
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,511.98,379.09
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,680.65,505.36
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,803.26,591.55
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,749.17,556.82
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,694.21,522.21
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,627.03,476.94
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,560.68,430.85
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,472.89,367.61
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,397.07,309.96
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,302.47,234.37
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,217.18,162.3
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,107.39,32.02
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,23.12,11.66
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,37.37,25.78
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,47.55,35.02
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,57.52,43.76
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,65.46,50.5
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,70.69,54.74
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,74.02,57.25
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,87.04,58.08
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,139.4,81.11
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,195.71,119.69
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,253.22,165.2
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,312.93,214.18
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,374.88,264.73
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,433.53,311.56
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,490.91,356.4
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,548.24,399.46
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,602.04,437.82
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,654.93,473.96
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,704.33,506.83
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,751.95,537.19
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,792.25,560.14
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,838.48,584.96
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,827.96,574.42
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,783.18,540.31
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,882.32,605.44
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,958.34,648.01
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,975.38,658.28
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,988.64,667.37
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,996.55,674.64
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,1000.59,679.85
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,918.63,634.13
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,801.35,560.85
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,824.71,581.55
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,843.01,597.56
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,888.83,629.37
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,908.79,643.85
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,870.46,622.13
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,829.67,599.14
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,782.43,571.39
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,729.46,539.19
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,665.13,497.73
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,601.38,455.18
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,520.34,399.15
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,442.84,341.89
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,343.13,263.68
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,252.22,186.9
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,123.32,15.67
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,9.39,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,20.58,9.52
2016,9,19,7,0,329.0,42.0,2.0,24.0,88.0,34.14,23.04
2016,9,19,7,15,419.5,52.5,2.1,24.5,138.5,41.77,30.08
2016,9,19,7,30,510.0,63.0,2.2,25.0,189.0,49.27,36.71
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,52.51,39.38
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,55.82,41.95
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,58.47,43.96
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,78.9,49.42
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,135.01,73.87
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,194.44,114.58
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,254.44,162.59
2016,9,19,9,30,808.0,98.0,2.0,30.0,608.0,316.22,214.01
2016,9,19,9,45,823.0,100.0,1.95,30.5,650.5,377.1,264.35
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,440.54,315.18
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,499.23,360.91
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,557.42,404.5
2016,9,19,10,45,868.0,106.5,1.8,32.5,792.5,612.68,444.64
2016,9,19,11,0,877.0,107.0,1.8,33.0,821.0,666.72,482.52
2016,9,19,11,15,881.5,108.0,1.85,33.0,841.5,716.63,517.76
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,764.43,550.36
2016,9,19,11,45,890.5,108.5,1.95,33.5,874.0,808.53,577.56
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,850.06,602.84
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,886.35,625.85
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,919.45,646.83
2016,9,19,12,45,895.5,108.0,2.2,34.0,887.0,946.82,664.74
