Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,895.0,107.0,2.3,34.0,882.0,970.62,680.55
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.5,988.36,692.23
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,1002.26,701.72
2016,9,19,13,45,883.0,104.5,2.5,34.0,831.0,1009.69,707.87
2016,9,19,14,0,878.0,103.0,2.6,34.0,809.0,1013.16,711.77
2016,9,19,14,15,870.0,101.5,2.6,34.0,778.5,1009.64,710.57
2016,9,19,14,30,862.0,100.0,2.6,34.0,748.0,1002.23,707.17
2016,9,19,14,45,851.0,98.0,2.65,34.0,710.5,987.4,699.75
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,968.95,690.18
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,942.47,676.54
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,923.97,668.06
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,885.19,645.27
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,843.95,620.68
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,792.56,588.78
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,739.84,555.34
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,678.88,514.67
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,614.33,470.1
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,533.91,413.0
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,457.05,355.15
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,354.76,273.28
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,261.88,192.73
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,125.63,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,9.39,0.0
2016,9,20,6,45,218.5,25.5,1.55,23.0,51.0,20.93,9.52
2016,9,20,7,0,367.0,40.0,1.8,24.0,90.0,32.6,21.72
2016,9,20,7,15,456.0,50.0,1.75,24.5,142.0,39.94,28.51
2016,9,20,7,30,545.0,60.0,1.7,25.0,194.0,47.16,34.91
2016,9,20,7,45,607.0,65.5,1.65,25.5,250.5,50.55,37.8
2016,9,20,8,0,669.0,71.0,1.6,26.0,307.0,53.97,40.57
2016,9,20,8,15,705.5,76.0,1.45,26.5,362.0,61.88,47.03
2016,9,20,8,30,742.0,81.0,1.3,27.0,417.0,79.15,48.39
2016,9,20,8,45,770.0,84.0,1.2,28.0,470.0,136.43,73.79
2016,9,20,9,0,798.0,87.0,1.1,29.0,523.0,197.1,115.46
2016,9,20,9,15,817.0,90.0,1.15,29.5,571.0,258.84,164.59
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,322.27,216.81
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,387.68,270.37
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,449.59,320.09
2016,9,20,10,15,873.0,99.5,1.45,31.0,739.5,509.06,367.09
2016,9,20,10,30,883.0,101.0,1.5,31.0,775.0,567.89,412.12
2016,9,20,10,45,889.5,103.0,1.6,31.5,803.5,624.2,453.37
2016,9,20,11,0,896.0,105.0,1.7,32.0,832.0,679.01,492.28
2016,9,20,11,15,900.5,106.0,1.75,32.0,852.5,729.81,528.09
2016,9,20,11,30,905.0,107.0,1.8,32.0,873.0,778.43,560.99
2016,9,20,11,45,907.0,108.0,1.85,32.5,884.5,822.7,588.24
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,864.19,613.42
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,900.47,635.89
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,933.48,656.25
2016,9,20,12,45,908.5,108.5,1.9,33.5,896.0,960.75,671.64
2016,9,20,13,0,907.0,108.0,1.9,34.0,890.0,984.37,684.78
2016,9,20,13,15,903.5,107.5,1.9,34.0,875.5,1002.3,695.91
2016,9,20,13,30,900.0,107.0,1.9,34.0,861.0,1016.33,704.82
2016,9,20,13,45,894.5,106.0,1.9,34.0,838.0,1023.87,709.97
2016,9,20,14,0,889.0,105.0,1.9,34.0,815.0,1027.42,712.92
2016,9,20,14,15,629.0,215.5,1.9,34.0,708.5,910.91,641.78
2016,9,20,14,30,369.0,326.0,1.9,34.0,602.0,740.49,528.03
2016,9,20,14,45,274.5,325.0,1.9,34.0,524.5,646.66,466.08
2016,9,20,15,0,180.0,324.0,1.9,34.0,447.0,531.27,387.03
2016,9,20,15,15,482.0,215.0,1.85,33.5,514.5,751.38,547.07
2016,9,20,15,30,784.0,106.0,1.8,33.0,582.0,917.29,657.53
2016,9,20,15,45,762.0,102.5,1.8,33.0,532.5,876.92,631.93
2016,9,20,16,0,740.0,99.0,1.8,33.0,483.0,834.16,606.6
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.0,785.24,577.02
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,729.85,542.43
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,662.25,497.77
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,595.49,452.18
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,510.74,392.63
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,429.82,331.79
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,325.33,249.48
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,230.3,167.59
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,108.46,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,5.97,0.0
2016,9,21,6,45,109.0,29.0,0.4,23.5,43.0,22.63,10.39
2016,9,21,7,0,200.0,51.0,0.4,24.0,78.0,38.74,26.86
2016,9,21,7,15,280.5,69.0,0.5,24.5,126.5,51.7,38.5
2016,9,21,7,30,361.0,87.0,0.6,25.0,175.0,64.3,49.49
2016,9,21,7,45,437.0,96.5,0.7,25.5,230.0,70.59,54.81
2016,9,21,8,0,513.0,106.0,0.8,26.0,285.0,76.79,59.85
2016,9,21,8,15,371.0,146.5,0.85,26.5,287.5,100.79,79.59
2016,9,21,8,30,229.0,187.0,0.9,27.0,290.0,133.54,97.99
2016,9,21,8,45,462.0,155.5,0.95,27.5,396.0,153.6,98.68
2016,9,21,9,0,695.0,124.0,1.0,28.0,502.0,205.5,126.59
2016,9,21,9,15,717.5,128.5,1.05,28.5,549.5,263.72,172.52
2016,9,21,9,30,740.0,133.0,1.1,29.0,597.0,324.27,221.75
2016,9,21,9,45,768.0,131.5,1.15,29.5,642.0,387.27,272.38
2016,9,21,10,0,796.0,130.0,1.2,30.0,687.0,448.44,320.64
2016,9,21,10,15,808.0,132.5,1.25,30.0,723.0,507.27,366.66
2016,9,21,10,30,820.0,135.0,1.3,30.0,759.0,565.93,411.14
2016,9,21,10,45,555.5,260.0,1.4,30.5,690.0,562.34,408.64
2016,9,21,11,0,291.0,385.0,1.5,31.0,621.0,526.64,381.73
2016,9,21,11,15,576.5,259.0,1.6,31.0,740.5,648.12,470.6
2016,9,21,11,30,862.0,133.0,1.7,31.0,860.0,771.4,558.5
2016,9,21,11,45,877.0,126.5,1.8,31.5,875.0,817.67,587.08
2016,9,21,12,0,892.0,120.0,1.9,32.0,890.0,862.02,614.69
2016,9,21,12,15,649.5,248.5,1.95,32.0,810.0,825.81,589.2
2016,9,21,12,30,407.0,377.0,2.0,32.0,730.0,740.49,528.84
2016,9,21,12,45,650.5,247.5,2.15,32.5,807.5,878.87,625.91
2016,9,21,13,0,894.0,118.0,2.3,33.0,885.0,983.38,692.24
2016,9,21,13,15,890.5,117.5,2.35,33.0,871.0,1001.12,703.18
2016,9,21,13,30,887.0,117.0,2.4,33.0,857.0,1015.02,712.71
2016,9,21,13,45,595.5,245.5,2.45,33.0,736.5,892.38,635.08
2016,9,21,14,0,304.0,374.0,2.5,33.0,616.0,716.41,514.25
2016,9,21,14,15,582.5,242.0,2.55,33.0,683.0,884.66,635.29
2016,9,21,14,30,861.0,110.0,2.6,33.0,750.0,1013.94,718.97
2016,9,21,14,45,850.5,107.5,2.65,33.0,712.5,999.06,710.27
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,992.71,708.44
2016,9,21,15,15,824.5,102.0,2.7,32.5,631.0,964.79,693.87
2016,9,21,15,30,809.0,99.0,2.7,32.0,587.0,933.62,677.31
2016,9,21,15,45,789.5,95.5,2.75,32.0,537.5,895.03,654.75
2016,9,21,16,0,770.0,92.0,2.8,32.0,488.0,853.89,630.22
2016,9,21,16,15,741.0,87.5,2.65,31.5,434.5,800.73,597.06
2016,9,21,16,30,712.0,83.0,2.5,31.0,381.0,751.61,566.02
2016,9,21,16,45,671.5,76.5,2.45,30.5,326.0,684.61,522.01
2016,9,21,17,0,631.0,70.0,2.4,30.0,271.0,618.23,476.76
2016,9,21,17,15,568.5,62.5,2.1,29.0,216.0,535.28,416.93
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,455.91,356.1
2016,9,21,17,45,405.0,43.0,1.55,27.0,111.0,350.71,271.57
2016,9,21,18,0,304.0,31.0,1.3,26.0,61.0,255.37,185.48
2016,9,21,18,15,152.0,15.5,1.3,25.5,30.5,95.43,0.0
2016,9,21,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,50.0,9.0,1.5,20.0,9.0,7.68,0.0
2016,9,22,6,45,169.0,27.0,1.8,21.0,45.5,20.94,8.91
2016,9,22,7,0,288.0,45.0,2.1,22.0,82.0,34.61,23.54
2016,9,22,7,15,374.0,58.5,2.0,22.5,132.5,44.58,32.71
2016,9,22,7,30,460.0,72.0,1.9,23.0,183.0,56.6,43.31
2016,9,22,7,45,512.5,82.5,1.85,24.0,236.5,63.27,48.95
2016,9,22,8,0,565.0,93.0,1.8,25.0,290.0,69.72,54.16
2016,9,22,8,15,605.5,100.5,1.85,25.5,343.5,73.51,57.09
2016,9,22,8,30,646.0,108.0,1.9,26.0,397.0,93.46,59.79
2016,9,22,8,45,671.0,115.0,2.0,27.0,448.0,148.11,86.73
2016,9,22,9,0,696.0,122.0,2.1,28.0,499.0,205.95,127.57
2016,9,22,9,15,717.5,127.0,2.2,28.5,546.0,264.4,174.32
2016,9,22,9,30,739.0,132.0,2.3,29.0,593.0,325.06,224.38
2016,9,22,9,45,754.0,136.0,2.4,29.5,634.5,384.52,273.5
2016,9,22,10,0,769.0,140.0,2.5,30.0,676.0,447.25,323.86
2016,9,22,10,15,781.0,142.5,2.55,30.0,711.0,504.59,369.56
2016,9,22,10,30,793.0,145.0,2.6,30.0,746.0,561.83,413.89
2016,9,22,10,45,800.5,147.5,2.65,30.5,773.5,616.02,453.91
2016,9,22,11,0,808.0,150.0,2.7,31.0,801.0,669.09,491.89
2016,9,22,11,15,561.0,274.5,2.75,31.0,732.0,650.52,476.63
2016,9,22,11,30,314.0,399.0,2.8,31.0,663.0,600.91,438.67
2016,9,22,11,45,563.0,280.5,2.85,31.5,761.5,721.92,526.71
2016,9,22,12,0,812.0,162.0,2.9,32.0,860.0,845.78,612.52
2016,9,22,12,15,520.5,298.0,2.95,32.0,746.0,758.39,549.04
2016,9,22,12,30,229.0,434.0,3.0,32.0,632.0,622.15,450.64
2016,9,22,12,45,515.5,300.0,3.05,32.5,742.0,801.34,579.29
2016,9,22,13,0,802.0,166.0,3.1,33.0,852.0,957.76,683.49
2016,9,22,13,15,509.0,290.0,3.15,33.0,723.0,820.99,590.34
2016,9,22,13,30,216.0,414.0,3.2,33.0,594.0,634.44,458.87
2016,9,22,13,45,493.5,289.0,3.25,33.0,684.0,829.93,600.08
2016,9,22,14,0,771.0,164.0,3.3,33.0,774.0,986.41,705.53
2016,9,22,14,15,760.5,161.5,3.35,32.5,743.5,988.0,708.11
2016,9,22,14,30,750.0,159.0,3.4,32.0,713.0,977.45,704.31
2016,9,22,14,45,712.5,166.5,3.45,32.0,671.5,947.38,686.57
2016,9,22,15,0,675.0,174.0,3.5,32.0,630.0,914.05,666.75
2016,9,22,15,15,377.5,219.5,3.5,31.5,471.5,653.84,488.44
2016,9,22,15,30,80.0,265.0,3.5,31.0,313.0,349.94,264.29
2016,9,22,15,45,223.0,231.0,3.5,31.0,348.5,469.35,359.01
2016,9,22,16,0,366.0,197.0,3.5,31.0,384.0,579.75,443.66
2016,9,22,16,15,456.5,155.5,3.4,30.5,362.5,623.66,479.02
2016,9,22,16,30,547.0,114.0,3.3,30.0,341.0,646.37,498.69
2016,9,22,16,45,478.5,111.0,3.25,30.0,289.0,559.29,435.95
2016,9,22,17,0,410.0,108.0,3.2,30.0,237.0,484.43,379.82
2016,9,22,17,15,345.0,92.5,2.85,29.0,186.0,401.0,316.28
2016,9,22,17,30,280.0,77.0,2.5,28.0,135.0,322.6,253.97
2016,9,22,17,45,191.5,56.5,2.2,27.5,90.0,215.57,166.7
2016,9,22,18,0,103.0,36.0,1.9,27.0,45.0,131.12,91.56
2016,9,22,18,15,51.5,18.0,1.9,26.5,22.5,43.18,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,116.0,23.0,2.2,22.5,38.0,17.78,6.25
2016,9,23,7,0,232.0,46.0,2.4,23.0,76.0,35.16,23.84
2016,9,23,7,15,324.0,60.0,2.55,23.5,124.5,45.43,33.26
2016,9,23,7,30,416.0,74.0,2.7,24.0,173.0,55.5,42.17
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,58.88,45.09
2016,9,23,8,0,594.0,80.0,3.0,25.0,286.0,60.11,45.99
2016,9,23,8,15,634.5,86.0,3.1,25.5,339.5,63.26,48.43
2016,9,23,8,30,675.0,92.0,3.2,26.0,393.0,84.59,51.45
2016,9,23,8,45,713.0,93.0,3.35,26.5,446.0,137.95,77.18
2016,9,23,9,0,751.0,94.0,3.5,27.0,499.0,200.3,121.89
2016,9,23,9,15,771.0,97.5,3.5,27.0,546.0,259.8,170.86
2016,9,23,9,30,791.0,101.0,3.5,27.0,593.0,321.17,223.18
2016,9,23,9,45,400.0,155.0,3.55,27.5,404.0,272.14,199.32
2016,9,23,10,0,9.0,209.0,3.6,28.0,215.0,175.21,131.43
2016,9,23,10,15,10.5,218.5,3.6,28.5,226.5,185.15,138.72
2016,9,23,10,30,12.0,228.0,3.6,29.0,238.0,195.31,145.97
2016,9,23,10,45,438.0,168.5,3.65,29.5,520.5,420.31,318.02
2016,9,23,11,0,864.0,109.0,3.7,30.0,803.0,667.08,498.47
2016,9,23,11,15,869.0,110.0,3.7,30.0,823.0,716.56,533.58
2016,9,23,11,30,874.0,111.0,3.7,30.0,843.0,763.98,566.92
2016,9,23,11,45,869.5,116.5,3.75,30.5,852.5,805.82,593.84
2016,9,23,12,0,865.0,122.0,3.8,31.0,862.0,844.54,618.43
2016,9,23,12,15,440.5,202.0,3.85,31.0,579.5,603.77,449.5
2016,9,23,12,30,16.0,282.0,3.9,31.0,297.0,257.27,189.72
2016,9,23,12,45,438.0,202.5,3.95,31.5,576.0,640.15,478.02
2016,9,23,13,0,860.0,123.0,4.0,32.0,855.0,958.36,693.52
2016,9,23,13,15,856.0,122.0,4.05,32.0,840.5,974.29,702.3
2016,9,23,13,30,852.0,121.0,4.1,32.0,826.0,986.48,710.96
2016,9,23,13,45,599.5,239.5,4.15,32.0,728.5,892.39,649.01
2016,9,23,14,0,347.0,358.0,4.2,32.0,631.0,744.69,544.21
2016,9,23,14,15,584.5,236.5,4.2,31.5,675.0,888.91,651.54
2016,9,23,14,30,822.0,115.0,4.2,31.0,719.0,993.99,723.91
2016,9,23,14,45,697.0,163.0,4.2,31.0,656.5,928.3,681.12
2016,9,23,15,0,572.0,211.0,4.2,31.0,594.0,842.84,625.01
2016,9,23,15,15,668.5,157.0,4.15,30.5,575.5,882.14,655.45
2016,9,23,15,30,765.0,103.0,4.1,30.0,557.0,896.11,667.66
2016,9,23,15,45,675.0,120.0,4.1,30.0,495.0,822.1,618.82
2016,9,23,16,0,585.0,137.0,4.1,30.0,433.0,742.0,565.17
2016,9,23,16,15,621.5,111.0,3.95,29.5,394.5,728.2,558.4
2016,9,23,16,30,658.0,85.0,3.8,29.0,356.0,707.72,546.27
2016,9,23,16,45,615.0,78.5,3.7,29.0,302.0,640.54,498.81
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,574.32,450.74
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,488.47,386.03
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,406.86,320.72
2016,9,23,17,45,328.0,42.5,2.6,27.5,95.5,300.05,232.71
2016,9,23,18,0,220.0,30.0,2.3,27.0,49.0,203.76,141.42
2016,9,23,18,15,110.0,15.0,2.4,26.5,24.5,72.17,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,17.04,5.3
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,33.74,22.6
2016,9,24,7,15,337.5,57.0,2.95,23.0,123.5,43.33,31.51
2016,9,24,7,30,429.0,70.0,3.0,23.0,172.0,52.76,39.99
2016,9,24,7,45,493.0,78.5,3.1,23.5,225.5,60.07,46.31
2016,9,24,8,0,557.0,87.0,3.2,24.0,279.0,65.17,50.53
2016,9,24,8,15,292.0,127.0,3.35,24.5,229.0,91.56,72.69
2016,9,24,8,30,27.0,167.0,3.5,25.0,179.0,124.74,95.17
2016,9,24,8,45,56.0,200.0,3.65,25.5,229.0,155.1,116.98
2016,9,24,9,0,85.0,233.0,3.8,26.0,279.0,190.27,142.53
2016,9,24,9,15,163.0,256.5,3.85,26.5,354.5,233.22,172.69
2016,9,24,9,30,241.0,280.0,3.9,27.0,430.0,289.57,214.16
2016,9,24,9,45,517.5,198.5,3.95,27.5,548.0,349.99,256.26
2016,9,24,10,0,794.0,117.0,4.0,28.0,666.0,442.21,325.6
2016,9,24,10,15,485.5,242.5,3.95,28.0,584.0,443.4,331.4
2016,9,24,10,30,177.0,368.0,3.9,28.0,502.0,404.31,303.16
2016,9,24,10,45,222.5,377.0,3.9,28.5,551.0,455.06,340.58
2016,9,24,11,0,268.0,386.0,3.9,29.0,600.0,516.34,384.82
2016,9,24,11,15,361.5,362.5,3.9,29.0,659.0,582.48,433.79
2016,9,24,11,30,455.0,339.0,3.9,29.0,718.0,663.78,492.8
2016,9,24,11,45,650.5,235.0,3.95,29.5,785.0,756.05,560.47
2016,9,24,12,0,846.0,131.0,4.0,30.0,852.0,838.51,618.19
2016,9,24,12,15,556.0,277.0,4.0,30.0,752.0,771.98,568.53
2016,9,24,12,30,266.0,423.0,4.0,30.0,652.0,661.85,485.7
2016,9,24,12,45,553.0,277.5,4.0,30.0,748.0,816.55,600.79
2016,9,24,13,0,840.0,132.0,4.0,30.0,844.0,949.32,692.06
2016,9,24,13,15,836.0,131.5,3.95,30.0,829.5,965.42,701.82
2016,9,24,13,30,832.0,131.0,3.9,30.0,815.0,991.07,718.77
2016,9,24,13,45,823.5,130.5,3.9,30.0,792.0,995.62,722.28
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,996.29,723.6
2016,9,24,14,15,805.5,128.0,3.85,29.5,738.0,990.42,721.97
2016,9,24,14,30,796.0,126.0,3.8,29.0,707.0,980.79,718.08
2016,9,24,14,45,752.5,137.5,3.8,29.0,664.0,948.07,697.92
2016,9,24,15,0,709.0,149.0,3.8,29.0,621.0,920.94,681.61
2016,9,24,15,15,689.0,144.5,3.8,29.0,577.5,888.52,661.67
2016,9,24,15,30,669.0,140.0,3.8,29.0,534.0,853.43,639.84
2016,9,24,15,45,533.5,163.0,3.8,29.0,460.0,727.96,554.48
2016,9,24,16,0,398.0,186.0,3.8,29.0,386.0,617.38,474.73
2016,9,24,16,15,221.0,172.5,3.6,28.5,282.0,413.48,322.9
2016,9,24,16,30,44.0,159.0,3.4,28.0,178.0,205.16,159.4
2016,9,24,16,45,35.0,136.0,3.2,27.5,149.5,173.31,135.08
2016,9,24,17,0,26.0,113.0,3.0,27.0,121.0,141.8,110.12
2016,9,24,17,15,14.5,90.0,2.8,26.5,94.0,98.16,74.73
2016,9,24,17,30,3.0,67.0,2.6,26.0,67.0,67.48,49.25
2016,9,24,17,45,1.5,44.0,2.45,26.0,44.0,43.28,28.93
2016,9,24,18,0,0.0,21.0,2.3,26.0,21.0,17.35,6.48
2016,9,24,18,15,0.0,10.5,2.35,25.5,10.5,8.96,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.15,22.5,19.0,15.7,3.99
2016,9,25,7,0,0.0,38.0,2.3,23.0,38.0,30.66,19.99
2016,9,25,7,15,10.0,61.5,2.35,23.0,64.0,48.64,36.02
2016,9,25,7,30,20.0,85.0,2.4,23.0,90.0,65.04,50.52
2016,9,25,7,45,33.0,108.5,2.5,23.5,118.5,81.79,64.9
2016,9,25,8,0,46.0,132.0,2.6,24.0,147.0,98.2,78.65
2016,9,25,8,15,55.5,156.5,2.65,24.0,178.5,114.8,92.43
2016,9,25,8,30,65.0,181.0,2.7,24.0,210.0,134.67,102.66
2016,9,25,8,45,32.5,146.0,2.75,24.0,160.5,117.27,88.33
2016,9,25,9,0,0.0,111.0,2.8,24.0,111.0,91.29,68.53
2016,9,25,9,15,46.0,195.0,2.8,24.0,223.5,164.89,125.15
2016,9,25,9,30,92.0,279.0,2.8,24.0,336.0,245.73,186.69
2016,9,25,9,45,134.0,304.0,2.8,24.5,393.0,289.9,219.5
2016,9,25,10,0,176.0,329.0,2.8,25.0,450.0,340.88,257.61
2016,9,25,10,15,229.5,340.0,2.8,25.0,506.5,392.15,296.33
2016,9,25,10,30,283.0,351.0,2.8,25.0,563.0,452.84,341.86
2016,9,25,10,45,195.5,370.0,2.85,25.5,519.0,434.1,327.39
2016,9,25,11,0,108.0,389.0,2.9,26.0,475.0,403.38,303.52
2016,9,25,11,15,201.5,394.0,2.9,26.0,559.5,491.22,369.18
2016,9,25,11,30,295.0,399.0,2.9,26.0,644.0,590.54,441.41
2016,9,25,11,45,308.0,401.5,2.9,26.5,660.5,623.72,463.82
2016,9,25,12,0,321.0,404.0,2.9,27.0,677.0,656.91,486.34
2016,9,25,12,15,246.0,418.5,2.85,27.0,628.5,611.13,452.78
2016,9,25,12,30,171.0,433.0,2.8,27.0,580.0,571.94,423.61
2016,9,25,12,45,190.5,428.5,2.75,27.0,590.5,596.96,442.04
2016,9,25,13,0,210.0,424.0,2.7,27.0,601.0,621.99,460.08
2016,9,25,13,15,241.5,410.5,2.55,26.5,611.0,649.18,480.56
2016,9,25,13,30,273.0,397.0,2.4,26.0,621.0,695.89,514.05
2016,9,25,13,45,136.5,228.0,2.3,26.0,340.0,367.97,279.92
2016,9,25,14,0,0.0,59.0,2.2,26.0,59.0,49.14,33.34
2016,9,25,14,15,0.0,45.0,2.15,26.0,45.0,37.43,24.28
2016,9,25,14,30,0.0,31.0,2.1,26.0,31.0,25.74,15.01
2016,9,25,14,45,0.0,26.5,2.1,26.0,26.5,21.98,12.03
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,18.23,9.05
2016,9,25,15,15,0.0,33.0,2.1,25.5,33.0,27.34,16.49
2016,9,25,15,30,0.0,44.0,2.1,25.0,44.0,36.46,23.99
2016,9,25,15,45,0.0,36.0,2.1,25.0,36.0,29.79,18.65
2016,9,25,16,0,0.0,28.0,2.1,25.0,28.0,23.14,13.3
2016,9,25,16,15,0.0,24.5,2.1,24.5,24.5,20.22,11.01
2016,9,25,16,30,0.0,21.0,2.1,24.0,21.0,17.32,8.69
2016,9,25,16,45,0.0,17.5,2.1,24.0,17.5,14.41,6.32
2016,9,25,17,0,0.0,14.0,2.1,24.0,14.0,11.52,3.93
2016,9,25,17,15,0.0,11.0,2.1,23.5,11.0,9.04,1.86
2016,9,25,17,30,0.0,8.0,2.1,23.0,8.0,6.57,0.0
2016,9,25,17,45,0.0,5.0,2.1,23.0,5.0,4.1,0.0
2016,9,25,18,0,0.0,2.0,2.1,23.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,2.15,23.0,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.41,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.82,0.0
2016,9,26,7,15,0.0,2.0,3.35,20.0,2.0,1.64,0.0
2016,9,26,7,30,0.0,3.0,3.5,20.0,3.0,2.46,0.0
2016,9,26,7,45,0.0,4.0,3.65,20.0,4.0,3.29,0.0
2016,9,26,8,0,0.0,5.0,3.8,20.0,5.0,4.11,0.0
2016,9,26,8,15,0.0,16.0,3.85,20.0,16.0,13.18,5.92
2016,9,26,8,30,0.0,27.0,3.9,20.0,27.0,22.29,13.02
2016,9,26,8,45,0.0,32.0,4.0,20.0,32.0,26.45,16.42
2016,9,26,9,0,0.0,37.0,4.1,20.0,37.0,30.62,19.8
2016,9,26,9,15,0.0,67.5,4.05,20.0,67.5,56.03,40.67
2016,9,26,9,30,0.0,98.0,4.0,20.0,98.0,81.44,61.28
2016,9,26,9,45,2.5,142.0,4.0,20.0,143.5,118.11,90.72
2016,9,26,10,0,5.0,186.0,4.0,20.0,189.0,155.28,120.23
2016,9,26,10,15,5.5,187.5,3.95,20.0,191.5,157.78,121.95
2016,9,26,10,30,6.0,189.0,3.9,20.0,194.0,160.24,123.71
2016,9,26,10,45,3.0,107.5,3.9,20.5,110.0,91.48,68.5
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,21.62,11.94
2016,9,26,11,15,2.5,97.5,3.9,21.0,100.0,83.2,61.69
2016,9,26,11,30,5.0,169.0,3.9,21.0,174.0,145.73,111.38
2016,9,26,11,45,2.5,125.0,3.9,21.0,127.5,106.8,80.33
2016,9,26,12,0,0.0,81.0,3.9,21.0,81.0,67.67,48.99
2016,9,26,12,15,0.0,109.5,3.9,21.0,109.5,91.82,68.33
2016,9,26,12,30,0.0,138.0,3.9,21.0,138.0,116.33,87.81
2016,9,26,12,45,2.5,155.5,3.9,21.5,158.0,133.99,101.7
2016,9,26,13,0,5.0,173.0,3.9,22.0,178.0,152.02,115.81
2016,9,26,13,15,8.0,203.0,3.9,22.0,210.0,182.16,139.59
2016,9,26,13,30,11.0,233.0,3.9,22.0,242.0,213.2,163.96
2016,9,26,13,45,9.0,213.0,3.95,22.0,220.5,193.6,148.77
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,173.83,133.45
2016,9,26,14,15,9.0,209.5,3.95,21.5,216.5,191.93,148.26
2016,9,26,14,30,11.0,226.0,3.9,21.0,234.0,210.75,163.65
2016,9,26,14,45,9.5,213.5,3.9,21.0,220.0,198.38,154.17
2016,9,26,15,0,8.0,201.0,3.9,21.0,206.0,185.98,144.71
2016,9,26,15,15,4.0,146.5,3.85,21.0,149.0,130.37,100.57
2016,9,26,15,30,0.0,92.0,3.8,21.0,92.0,76.58,57.2
2016,9,26,15,45,55.5,153.0,3.8,21.0,180.5,200.89,160.38
2016,9,26,16,0,111.0,214.0,3.8,21.0,269.0,347.41,278.16
2016,9,26,16,15,104.5,190.0,3.75,20.5,237.0,295.68,238.37
2016,9,26,16,30,98.0,166.0,3.7,20.0,205.0,263.01,213.43
2016,9,26,16,45,88.0,141.5,3.65,20.0,172.5,226.67,184.4
2016,9,26,17,0,78.0,117.0,3.6,20.0,140.0,190.52,154.86
2016,9,26,17,15,60.5,92.5,3.45,19.5,108.0,148.94,120.11
2016,9,26,17,30,43.0,68.0,3.3,19.0,76.0,107.89,85.01
2016,9,26,17,45,21.5,45.0,3.2,19.0,49.0,66.81,49.15
2016,9,26,18,0,0.0,22.0,3.1,19.0,22.0,19.73,6.96
2016,9,26,18,15,0.0,11.0,3.1,19.0,11.0,9.39,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,3.35,16.5,19.0,15.63,2.97
2016,9,27,7,0,0.0,38.0,3.4,17.0,38.0,30.55,20.36
2016,9,27,7,15,15.5,61.5,3.5,17.0,65.0,47.84,36.21
2016,9,27,7,30,31.0,85.0,3.6,17.0,92.0,64.93,51.67
2016,9,27,7,45,45.5,108.5,3.7,17.5,122.0,81.7,66.44
2016,9,27,8,0,60.0,132.0,3.8,18.0,152.0,98.13,80.56
2016,9,27,8,15,30.0,131.0,3.8,18.5,141.0,99.1,81.02
2016,9,27,8,30,0.0,130.0,3.8,19.0,130.0,103.37,80.5
2016,9,27,8,45,7.0,157.5,3.85,19.5,161.5,125.74,98.05
2016,9,27,9,0,14.0,185.0,3.9,20.0,193.0,149.47,116.38
2016,9,27,9,15,14.0,198.0,3.75,20.5,206.5,162.09,125.93
2016,9,27,9,30,14.0,211.0,3.6,21.0,220.0,174.69,135.41
2016,9,27,9,45,53.5,264.0,3.5,21.5,300.5,231.63,178.97
2016,9,27,10,0,93.0,317.0,3.4,22.0,381.0,296.46,228.26
2016,9,27,10,15,149.0,339.0,3.25,22.0,447.0,353.75,271.82
2016,9,27,10,30,205.0,361.0,3.1,22.0,513.0,416.66,319.44
2016,9,27,10,45,201.5,376.0,3.0,22.0,530.5,444.47,340.18
2016,9,27,11,0,198.0,391.0,2.9,22.0,548.0,471.79,360.31
2016,9,27,11,15,166.5,401.5,2.8,22.0,535.5,475.0,362.01
2016,9,27,11,30,135.0,412.0,2.7,22.0,523.0,474.94,361.15
2016,9,27,11,45,90.0,391.0,2.65,22.0,465.5,420.94,320.62
2016,9,27,12,0,45.0,370.0,2.6,22.0,408.0,371.43,282.95
2016,9,27,12,15,35.5,350.0,2.6,22.0,380.5,349.45,266.56
2016,9,27,12,30,26.0,330.0,2.6,22.0,353.0,326.03,248.88
2016,9,27,12,45,34.0,346.0,2.6,22.0,375.5,353.09,269.59
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,381.15,290.77
2016,9,27,13,15,48.0,363.5,2.6,22.0,404.0,393.19,300.04
2016,9,27,13,30,54.0,365.0,2.6,22.0,410.0,405.46,309.6
2016,9,27,13,45,60.5,359.5,2.65,22.0,408.0,410.93,314.33
2016,9,27,14,0,67.0,354.0,2.7,22.0,406.0,416.36,319.14
2016,9,27,14,15,49.5,321.5,2.65,22.0,359.0,367.14,282.32
2016,9,27,14,30,32.0,289.0,2.6,22.0,312.0,317.14,244.63
2016,9,27,14,45,104.0,298.0,2.6,22.0,367.0,404.37,314.11
2016,9,27,15,0,176.0,307.0,2.6,22.0,422.0,513.37,397.61
2016,9,27,15,15,265.0,270.5,2.55,22.0,430.0,582.77,451.64
2016,9,27,15,30,354.0,234.0,2.5,22.0,438.0,625.38,486.23
2016,9,27,15,45,336.0,214.5,2.45,22.0,394.0,580.97,454.71
2016,9,27,16,0,318.0,195.0,2.4,22.0,350.0,535.78,422.71
2016,9,27,16,15,306.5,173.0,2.15,21.5,308.5,492.72,392.09
2016,9,27,16,30,295.0,151.0,1.9,21.0,267.0,448.91,360.19
2016,9,27,16,45,402.0,114.5,1.7,21.0,246.0,501.78,403.05
2016,9,27,17,0,509.0,78.0,1.5,21.0,225.0,531.64,425.9
2016,9,27,17,15,437.0,67.0,1.35,20.5,173.5,442.21,355.83
2016,9,27,17,30,365.0,56.0,1.2,20.0,122.0,355.03,284.75
2016,9,27,17,45,264.0,40.5,1.05,20.0,79.0,254.97,199.25
2016,9,27,18,0,163.0,25.0,0.9,20.0,36.0,155.94,84.11
2016,9,27,18,15,81.5,12.5,0.85,19.5,18.0,54.5,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,17.5,1.65,17.5,37.5,14.13,1.42
2016,9,28,7,0,337.0,35.0,1.9,18.0,75.0,28.61,18.59
2016,9,28,7,15,430.5,45.5,1.85,18.5,125.0,36.5,26.15
2016,9,28,7,30,524.0,56.0,1.8,19.0,175.0,44.27,33.24
2016,9,28,7,45,583.5,62.5,1.8,19.5,229.5,48.48,36.99
2016,9,28,8,0,643.0,69.0,1.8,20.0,284.0,52.68,40.54
2016,9,28,8,15,682.0,74.5,1.65,20.5,338.0,55.86,43.11
2016,9,28,8,30,721.0,80.0,1.5,21.0,392.0,91.2,53.32
2016,9,28,8,45,749.0,83.5,1.35,22.0,444.0,147.88,84.01
2016,9,28,9,0,777.0,87.0,1.2,23.0,496.0,207.93,128.49
2016,9,28,9,15,796.5,90.0,1.15,23.5,543.0,268.61,178.69
2016,9,28,9,30,816.0,93.0,1.1,24.0,590.0,331.02,231.23
2016,9,28,9,45,830.5,95.5,1.05,24.5,631.5,392.6,282.42
2016,9,28,10,0,845.0,98.0,1.0,25.0,673.0,456.05,333.24
2016,9,28,10,15,855.5,100.0,0.95,25.0,708.0,514.99,379.59
2016,9,28,10,30,866.0,102.0,0.9,25.0,743.0,573.35,423.75
2016,9,28,10,45,873.5,103.0,0.9,25.5,770.5,628.19,463.37
2016,9,28,11,0,881.0,104.0,0.9,26.0,798.0,681.62,500.56
2016,9,28,11,15,886.0,105.0,0.9,26.0,817.5,731.62,535.24
2016,9,28,11,30,891.0,106.0,0.9,26.0,837.0,779.49,566.53
2016,9,28,11,45,899.0,103.0,0.95,26.5,849.5,823.6,593.76
2016,9,28,12,0,907.0,100.0,1.0,27.0,862.0,865.25,619.16
2016,9,28,12,15,908.0,100.0,1.0,27.0,864.0,901.12,641.17
2016,9,28,12,30,909.0,100.0,1.0,27.0,866.0,933.74,661.11
2016,9,28,12,45,908.0,99.5,1.05,27.5,860.0,960.57,676.99
2016,9,28,13,0,907.0,99.0,1.1,28.0,854.0,983.76,690.71
2016,9,28,13,15,903.5,98.5,1.1,28.0,839.0,1000.76,701.24
2016,9,28,13,30,900.0,98.0,1.1,28.0,824.0,1013.87,709.6
2016,9,28,13,45,895.0,96.5,1.15,28.0,801.0,1020.41,715.08
2016,9,28,14,0,890.0,95.0,1.2,28.0,778.0,1022.96,718.38
2016,9,28,14,15,882.0,93.5,1.2,28.0,747.0,1018.48,716.72
2016,9,28,14,30,874.0,92.0,1.2,28.0,716.0,1010.09,712.92
2016,9,28,14,45,864.5,89.0,1.2,28.0,678.0,994.57,704.93
2016,9,28,15,0,855.0,86.0,1.2,28.0,640.0,975.34,694.84
2016,9,28,15,15,839.5,83.5,1.15,28.0,596.0,947.26,678.47
2016,9,28,15,30,824.0,81.0,1.1,28.0,552.0,916.06,660.24
2016,9,28,15,45,804.5,77.5,1.1,28.0,503.0,887.4,644.38
2016,9,28,16,0,785.0,74.0,1.1,28.0,454.0,845.42,619.63
2016,9,28,16,15,755.5,70.5,1.05,27.5,401.0,792.33,587.65
2016,9,28,16,30,726.0,67.0,1.0,27.0,348.0,738.05,554.02
2016,9,28,16,45,684.0,61.5,0.95,27.0,293.5,670.11,508.59
2016,9,28,17,0,642.0,56.0,0.9,27.0,239.0,602.81,461.8
2016,9,28,17,15,573.5,49.0,0.85,26.5,185.0,520.81,402.59
2016,9,28,17,30,505.0,42.0,0.8,26.0,131.0,438.55,339.25
2016,9,28,17,45,386.5,31.5,0.8,25.5,84.5,325.13,246.34
2016,9,28,18,0,268.0,21.0,0.8,25.0,38.0,212.01,94.87
2016,9,28,18,15,134.0,10.5,0.8,24.5,19.0,80.95,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,13.36,0.29
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,27.13,17.43
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,33.95,24.1
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,40.72,30.37
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,45.19,34.38
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,53.97,42.01
2016,9,29,8,15,738.0,68.5,4.05,18.5,352.0,56.88,44.35
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,89.94,50.8
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,149.99,84.4
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,213.16,132.65
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,280.92,190.22
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,345.33,246.48
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,408.37,301.34
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,471.7,355.03
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,532.64,405.14
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,592.84,452.95
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,650.53,497.26
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,706.68,539.1
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,758.0,577.38
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,806.99,611.48
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,851.84,640.97
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,893.77,668.17
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,930.86,693.02
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,964.55,715.52
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,992.26,734.02
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,1016.18,750.08
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,1033.24,761.42
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,1046.23,770.24
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,1054.13,776.19
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,1057.91,779.64
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,1053.45,777.57
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,1044.92,773.05
