Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,1026.46,762.44
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,1004.32,749.54
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,976.38,733.68
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,956.19,723.12
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,915.58,697.3
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,872.42,669.55
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,817.4,632.76
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,761.12,594.28
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,691.35,544.96
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,622.14,494.13
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,536.93,429.74
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,450.91,360.53
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,331.34,257.97
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,210.64,71.44
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,81.29,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,13.4,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,27.21,17.61
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,34.04,24.4
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,40.83,30.74
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,49.33,38.36
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,54.13,42.51
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,57.06,44.9
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,92.23,52.09
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,152.93,86.68
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,216.54,135.48
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,284.81,193.69
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,349.8,250.56
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,413.25,305.25
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,476.8,358.34
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,537.83,407.45
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,598.05,453.96
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,655.37,496.83
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,711.04,537.0
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,762.58,573.68
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,811.74,606.03
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,856.68,634.04
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,898.83,659.86
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,935.55,683.19
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,968.82,704.24
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,996.11,720.75
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,1019.56,734.89
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,1036.64,745.87
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,1049.63,754.49
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,1055.38,759.48
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,1056.94,762.11
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,1052.41,760.43
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,1043.84,756.44
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,1026.07,747.47
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,1004.56,736.24
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,976.53,720.22
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,945.3,702.11
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,913.98,683.85
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,869.3,656.33
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,813.99,620.39
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,757.49,582.79
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,686.13,533.77
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,615.55,483.26
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,529.99,419.9
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,444.01,351.79
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,323.46,248.61
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,199.86,32.24
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,77.33,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,15.09,0.0
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,29.56,19.42
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,45.3,34.09
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,60.56,47.99
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,74.91,60.7
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,88.75,72.63
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,109.62,90.33
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,135.74,103.67
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,166.17,118.33
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,218.97,152.42
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,266.05,193.74
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,303.05,226.29
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,316.78,239.43
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,319.3,242.3
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,386.19,292.14
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,468.14,352.11
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,467.34,350.32
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,451.17,337.42
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,538.15,399.72
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,626.2,460.21
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,759.77,553.8
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,878.38,630.43
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,779.33,561.3
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,609.67,441.59
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,666.87,482.34
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,708.75,510.21
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,722.8,519.13
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,735.38,527.46
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,905.41,642.39
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,1025.95,713.49
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,729.94,528.91
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,354.86,264.15
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,415.33,313.85
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,496.9,374.74
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,303.77,233.03
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,125.57,94.72
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,145.47,111.54
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,167.07,129.24
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,146.08,113.07
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,125.31,96.9
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,103.83,79.87
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,82.4,62.47
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,62.49,46.11
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,41.89,28.81
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,24.91,14.02
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.06,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.69,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,14.81,0.0
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,29.41,19.19
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,39.92,29.3
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,52.49,40.71
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,59.05,46.58
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,65.44,52.07
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,69.54,55.29
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,105.36,64.0
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,162.02,97.28
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,222.38,142.77
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,282.85,192.74
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,345.54,245.25
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,409.89,298.38
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,471.45,347.94
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,530.67,394.71
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,589.72,439.79
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,645.11,480.28
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,699.15,518.53
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,749.87,554.05
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,798.67,587.42
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,842.24,614.89
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,892.47,646.16
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,928.41,668.51
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,960.98,688.79
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,987.71,704.0
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,1010.68,716.9
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,1026.77,727.07
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,1038.86,734.97
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,1044.96,739.39
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,1047.02,741.58
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,1040.29,738.58
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,1029.6,733.4
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,1007.98,722.35
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,995.02,716.91
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,963.62,699.0
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,929.11,679.18
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,885.29,653.08
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,839.18,625.09
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,786.16,591.91
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,727.15,553.67
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,653.15,503.37
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,580.62,451.84
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,485.21,381.38
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,395.11,309.63
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,273.42,204.72
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,145.29,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,15.16,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,30.03,19.43
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,41.56,30.42
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,52.87,40.68
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,62.15,48.88
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,68.41,54.21
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,72.73,57.58
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,108.91,66.76
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,162.73,98.23
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,221.02,141.99
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,280.35,191.39
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,341.97,243.62
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,402.1,293.84
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,465.13,344.81
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,523.91,391.11
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,582.54,435.74
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,637.94,476.71
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,692.69,516.0
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,742.91,551.75
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,791.17,585.27
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,833.22,611.83
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,872.47,636.33
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,908.16,659.2
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,940.71,679.99
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,967.31,697.43
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,990.4,712.76
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,1005.6,722.71
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,1016.93,730.4
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,1021.62,734.61
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,1022.36,736.54
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,1015.22,733.16
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,1004.23,727.55
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,981.53,714.56
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,955.38,699.48
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,930.16,685.04
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,895.4,664.21
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,848.61,635.12
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,799.97,604.35
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,739.51,564.48
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,678.59,523.26
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,602.11,469.28
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,527.3,414.32
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,431.62,341.12
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,341.6,267.86
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,229.33,168.93
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,80.02,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,16.1,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,31.57,20.26
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,44.21,32.2
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,56.77,43.48
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,62.95,48.96
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,69.08,54.14
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,96.71,77.48
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,134.89,101.76
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,153.97,102.88
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,217.9,141.15
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,275.13,189.12
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,334.7,239.99
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,359.86,267.99
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,350.17,264.76
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,403.16,305.26
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,458.57,347.09
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,557.89,422.17
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,672.51,507.31
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,645.49,484.72
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,586.94,438.89
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,724.29,542.53
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,848.78,631.25
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,770.08,572.87
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,647.41,480.45
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,610.78,454.19
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,587.53,436.46
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,808.19,599.33
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,983.18,717.65
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,988.34,718.53
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,1002.46,726.79
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,995.57,722.98
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,984.91,717.07
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,962.77,703.84
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,937.27,688.57
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,905.58,668.87
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,871.03,647.26
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,691.05,524.91
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,505.11,389.37
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,598.67,463.4
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,667.29,513.22
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,591.06,457.24
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,516.82,401.86
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,420.3,328.94
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,329.68,255.79
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,213.28,152.68
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,64.22,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,14.4,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,28.54,17.59
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,38.68,27.34
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,50.89,38.24
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,55.53,42.37
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,60.2,46.32
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,63.4,48.85
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,102.16,58.86
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,150.44,100.97
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,162.92,123.28
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,225.59,159.16
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,340.41,240.38
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,371.51,272.66
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,371.82,277.22
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,419.07,312.41
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,469.68,349.25
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,575.21,427.17
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,685.59,507.55
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,734.37,541.53
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,781.06,572.58
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,824.18,599.32
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,864.85,624.13
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,899.14,645.45
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,930.22,664.61
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,955.49,680.55
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,977.18,694.33
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,992.26,704.07
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,1003.5,711.61
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,1008.31,714.42
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,1009.23,715.02
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,1002.14,713.17
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,991.26,709.15
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,985.11,707.4
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,963.25,695.68
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,932.45,677.85
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,898.66,658.03
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,854.72,631.67
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,808.67,603.41
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,750.42,565.59
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,697.1,530.22
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,623.3,479.12
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,551.28,427.03
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,454.12,353.79
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,363.18,280.21
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,238.51,166.97
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,79.96,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,13.64,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,27.06,16.27
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,36.88,25.79
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,48.5,36.18
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,50.19,37.78
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,52.25,39.5
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,55.49,42.1
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,97.3,53.2
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,157.32,89.76
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,217.1,135.31
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,278.41,186.58
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,341.52,239.95
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,405.51,293.15
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,467.67,343.5
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,526.83,390.01
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,585.34,434.33
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,549.48,407.5
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,461.2,340.63
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,626.72,464.46
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,793.92,582.86
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,837.2,609.02
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,877.49,633.96
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,831.03,601.88
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,730.09,529.25
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,716.82,520.54
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,700.01,508.7
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,669.87,487.8
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,616.41,451.11
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,848.56,618.41
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,1025.44,732.94
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,855.4,622.53
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,632.56,465.86
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,814.86,600.8
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,966.95,701.72
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,935.02,682.84
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,900.13,663.51
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,854.19,635.18
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,806.29,605.09
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,752.02,569.79
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,692.32,529.66
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,612.76,473.06
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,535.56,415.91
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,435.94,340.47
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,342.78,264.52
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,214.04,144.95
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,56.88,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,12.52,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,26.37,15.58
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,34.73,23.94
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,42.97,31.44
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,65.35,50.79
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,91.1,72.63
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,97.99,78.15
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,106.7,81.24
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,128.35,81.16
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,215.03,133.19
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,252.42,178.53
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,246.84,185.88
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,156.8,117.79
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,51.51,35.53
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,54.04,37.44
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,56.58,39.28
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,356.69,275.02
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,687.33,516.9
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,635.32,474.8
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,527.09,392.45
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,420.3,314.76
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,276.71,206.94
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,248.94,186.43
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,220.49,164.99
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,350.8,264.2
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,476.24,357.24
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,634.47,475.04
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,757.8,565.81
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,630.35,473.16
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,455.83,344.37
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,742.04,563.73
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,960.8,721.37
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,657.82,505.57
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,296.67,227.43
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,340.6,264.76
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,404.0,315.99
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,401.34,316.59
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,396.31,315.46
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,355.81,285.16
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,315.46,254.3
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,268.34,217.05
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,221.79,179.1
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,168.56,134.49
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,116.49,89.67
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,66.62,40.63
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,6.83,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,14.08,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,25.64,15.41
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,37.32,27.02
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,47.1,36.14
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,52.71,41.21
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,58.25,45.98
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,61.93,49.04
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,105.56,61.84
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,161.47,97.53
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,221.2,145.08
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,284.88,199.75
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,346.56,253.53
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,407.06,305.23
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,468.5,356.06
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,527.56,403.99
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,586.29,449.95
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,642.25,492.44
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,692.92,529.86
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,742.02,564.77
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,789.06,596.06
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,831.33,623.11
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,870.91,647.99
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,904.93,670.2
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,935.75,690.2
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,961.21,705.61
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,983.14,718.74
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,997.56,728.48
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,1008.13,735.94
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,1013.2,738.54
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,1014.38,738.83
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,880.72,651.66
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,694.46,519.96
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,623.64,470.94
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,530.72,404.5
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,734.63,560.31
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,885.02,667.62
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,848.48,643.41
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,803.49,614.42
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,742.21,573.12
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,680.65,530.5
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,608.06,478.11
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,536.98,424.46
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,435.8,345.72
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,341.17,266.27
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,210.46,131.09
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,60.32,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,11.1,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,23.46,13.53
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,31.14,21.71
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,38.8,28.93
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,43.08,32.84
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,47.38,36.56
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,64.97,51.82
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,116.72,75.76
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,169.18,111.76
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,222.08,154.23
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,280.58,197.15
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,363.02,262.16
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,427.68,317.97
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,492.48,372.17
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,554.89,422.65
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,616.45,470.56
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,675.03,514.72
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,731.91,556.17
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,784.05,593.61
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,833.72,627.02
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,878.5,655.82
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,920.09,682.23
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,956.76,706.19
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,989.88,727.77
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,1017.43,746.14
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,1041.07,762.09
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,1058.18,773.53
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,1071.15,782.5
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,1075.83,786.77
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,1076.28,788.57
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,1070.4,786.07
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,1060.42,781.13
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,1041.01,770.2
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,1017.89,757.0
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,986.92,738.89
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,952.79,718.61
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,918.58,698.1
