Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,871.31,668.22
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,810.59,627.5
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,748.99,585.01
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,669.14,527.49
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,590.77,468.37
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,493.19,393.13
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,395.82,311.4
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,198.65,114.98
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,12.38,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,24.05,13.93
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,32.63,23.11
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,41.09,31.11
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,46.34,35.9
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,51.54,40.43
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,59.85,47.53
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,110.07,61.92
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,170.65,100.48
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,234.91,150.91
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,299.8,205.55
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,366.42,261.58
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,433.12,316.26
2016,10,10,10,0,905.0,96.0,0.9,23.0,678.0,497.94,367.44
2016,10,10,10,15,916.0,98.0,0.85,23.0,714.0,560.15,415.77
2016,10,10,10,30,927.0,100.0,0.8,23.0,750.0,621.67,461.66
2016,10,10,10,45,934.5,101.0,0.8,23.5,777.5,679.15,502.58
2016,10,10,11,0,942.0,102.0,0.8,24.0,805.0,735.0,540.88
2016,10,10,11,15,946.5,103.0,0.8,24.5,824.5,786.82,575.16
2016,10,10,11,30,951.0,104.0,0.8,25.0,844.0,836.25,604.97
2016,10,10,11,45,956.5,103.0,0.8,25.5,855.0,881.89,631.87
2016,10,10,12,0,962.0,102.0,0.8,26.0,866.0,924.72,656.65
2016,10,10,12,15,962.0,102.0,0.85,26.0,867.5,960.72,679.21
2016,10,10,12,30,962.0,102.0,0.9,26.0,869.0,993.17,699.67
2016,10,10,12,45,960.0,101.5,0.95,26.0,861.0,1019.55,716.51
2016,10,10,13,0,958.0,101.0,1.0,26.0,853.0,1042.01,731.15
2016,10,10,13,15,954.0,100.5,1.05,26.0,836.0,1058.53,742.38
2016,10,10,13,30,950.0,100.0,1.1,26.0,819.0,1070.94,751.37
2016,10,10,13,45,943.0,98.5,1.15,26.5,793.0,1075.06,754.1
2016,10,10,14,0,936.0,97.0,1.2,27.0,767.0,1074.97,754.57
2016,10,10,14,15,926.5,95.0,1.2,27.0,733.5,1067.61,751.37
2016,10,10,14,30,917.0,93.0,1.2,27.0,700.0,1056.18,745.97
2016,10,10,14,45,904.5,90.5,1.3,27.0,659.5,1037.17,737.93
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,1014.44,727.57
2016,10,10,15,15,873.5,85.0,1.45,26.5,572.0,992.91,718.52
2016,10,10,15,30,855.0,82.0,1.5,26.0,525.0,956.61,699.84
2016,10,10,15,45,830.0,78.5,1.55,26.0,473.0,910.62,673.2
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,862.35,644.46
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.0,800.67,605.88
2016,10,10,16,30,732.0,66.0,1.3,24.0,309.0,738.17,565.35
2016,10,10,16,45,677.0,59.5,1.15,23.5,252.5,657.79,509.08
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,586.29,456.44
2016,10,10,17,15,529.5,44.0,1.05,22.0,142.0,480.57,377.01
2016,10,10,17,30,437.0,35.0,1.1,21.0,88.0,382.0,295.47
2016,10,10,17,45,218.5,17.5,1.15,20.0,44.0,190.76,95.68
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.5,0.75,14.5,28.0,12.38,0.0
2016,10,11,7,0,316.0,29.0,0.7,15.0,56.0,24.08,13.52
2016,10,11,7,15,427.5,39.5,0.75,15.5,106.0,32.21,22.42
2016,10,11,7,30,539.0,50.0,0.8,16.0,156.0,40.26,29.98
2016,10,11,7,45,603.5,57.5,0.85,17.0,211.0,45.5,34.72
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,50.68,39.18
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,58.52,45.79
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,108.6,60.14
2016,10,11,8,45,783.0,79.0,1.1,21.0,428.5,168.27,98.19
2016,10,11,9,0,813.0,83.0,1.2,22.0,481.0,231.48,147.73
2016,10,11,9,15,833.5,86.0,1.2,22.5,528.5,294.61,201.03
2016,10,11,9,30,854.0,89.0,1.2,23.0,576.0,359.48,255.98
2016,10,11,9,45,869.5,91.0,1.2,24.0,618.0,424.44,309.31
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,487.52,359.27
2016,10,11,10,15,896.0,95.0,1.2,25.5,695.0,548.46,406.39
2016,10,11,10,30,907.0,97.0,1.2,26.0,730.0,608.74,451.17
2016,10,11,10,45,915.0,97.5,1.25,26.5,757.0,664.87,491.82
2016,10,11,11,0,923.0,98.0,1.3,27.0,784.0,719.44,530.09
2016,10,11,11,15,927.5,99.0,1.35,27.0,803.0,770.2,565.66
2016,10,11,11,30,932.0,100.0,1.4,27.0,822.0,818.62,597.15
2016,10,11,11,45,937.0,99.0,1.45,27.5,832.5,862.89,624.47
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,904.37,649.75
2016,10,11,12,15,942.5,98.0,1.55,28.0,844.0,939.94,672.43
2016,10,11,12,30,943.0,98.0,1.6,28.0,845.0,972.08,692.99
2016,10,11,12,45,941.5,97.0,1.7,28.5,837.5,997.69,708.82
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,1019.48,722.37
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.0,1035.46,732.56
2016,10,11,13,30,932.0,95.0,1.8,29.0,796.0,1047.42,740.47
2016,10,11,13,45,926.0,93.0,1.85,29.0,771.0,1051.58,744.49
2016,10,11,14,0,920.0,91.0,1.9,29.0,746.0,1051.62,746.22
2016,10,11,14,15,910.5,89.5,1.9,29.0,713.5,1044.62,743.13
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,1033.66,737.82
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,1012.52,726.94
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,987.91,713.96
2016,10,11,15,15,849.0,84.0,2.0,28.5,553.0,967.15,704.3
2016,10,11,15,30,831.0,81.0,2.0,28.0,507.0,931.75,684.99
2016,10,11,15,45,806.0,77.5,2.0,28.0,456.5,886.28,657.48
2016,10,11,16,0,781.0,74.0,2.0,28.0,406.0,838.64,628.05
2016,10,11,16,15,744.0,69.5,1.75,27.0,351.5,777.25,588.55
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,715.19,547.22
2016,10,11,16,45,652.0,58.5,1.3,25.5,242.0,642.0,495.45
2016,10,11,17,0,597.0,52.0,1.1,25.0,187.0,565.38,438.56
2016,10,11,17,15,503.0,43.0,1.1,24.0,134.5,459.8,358.71
2016,10,11,17,30,409.0,34.0,1.1,23.0,82.0,361.64,276.76
2016,10,11,17,45,204.5,17.0,1.1,22.5,41.0,179.53,71.62
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.5,26.0,13.23,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,25.83,14.27
2016,10,12,7,15,361.0,43.5,1.55,19.5,100.0,35.51,24.75
2016,10,12,7,30,474.0,56.0,1.8,20.0,148.0,45.02,33.52
2016,10,12,7,45,549.0,63.0,2.1,21.0,202.0,49.6,37.64
2016,10,12,8,0,624.0,70.0,2.4,22.0,256.0,54.22,41.55
2016,10,12,8,15,668.0,76.0,2.55,22.5,310.0,57.78,44.48
2016,10,12,8,30,712.0,82.0,2.7,23.0,364.0,107.97,59.96
2016,10,12,8,45,397.0,145.5,2.85,23.5,306.5,162.47,109.44
2016,10,12,9,0,82.0,209.0,3.0,24.0,249.0,178.65,135.21
2016,10,12,9,15,82.0,230.5,3.0,24.5,274.0,203.76,154.82
2016,10,12,9,30,82.0,252.0,3.0,25.0,299.0,229.19,174.53
2016,10,12,9,45,142.5,275.0,3.05,26.0,363.5,281.74,213.55
2016,10,12,10,0,203.0,298.0,3.1,27.0,428.0,341.1,257.63
2016,10,12,10,15,544.0,198.5,3.1,27.5,571.0,458.17,345.23
2016,10,12,10,30,885.0,99.0,3.1,28.0,714.0,599.12,450.25
2016,10,12,10,45,893.0,100.5,3.15,28.5,741.0,654.95,491.33
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,709.33,530.56
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,759.01,566.34
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,806.42,598.01
2016,10,12,11,45,912.5,104.0,3.2,29.5,814.5,848.75,624.67
2016,10,12,12,0,915.0,104.0,3.2,30.0,824.0,888.2,649.14
2016,10,12,12,15,915.5,104.5,3.15,30.0,825.0,923.36,671.6
2016,10,12,12,30,916.0,105.0,3.1,30.0,826.0,955.21,691.81
2016,10,12,12,45,914.5,104.0,3.1,30.5,818.5,980.14,706.47
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,1001.35,718.81
2016,10,12,13,15,908.5,102.0,3.05,31.0,794.5,1015.82,728.0
2016,10,12,13,30,904.0,101.0,3.0,31.0,778.0,1026.34,734.86
2016,10,12,13,45,898.0,99.5,2.95,31.0,753.5,1030.82,738.06
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,1031.32,738.96
2016,10,12,14,15,882.0,96.0,2.85,31.0,696.5,1023.23,734.61
2016,10,12,14,30,872.0,94.0,2.8,31.0,664.0,1011.28,728.05
2016,10,12,14,45,856.5,92.5,2.75,31.0,624.0,990.67,716.11
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,978.3,709.68
2016,10,12,15,15,822.0,88.0,2.6,30.5,538.5,945.38,690.89
2016,10,12,15,30,803.0,85.0,2.5,30.0,493.0,909.48,670.15
2016,10,12,15,45,776.0,81.0,2.4,30.0,442.5,862.08,640.15
2016,10,12,16,0,749.0,77.0,2.3,30.0,392.0,812.7,608.42
2016,10,12,16,15,710.5,72.0,2.0,29.5,338.5,750.26,566.65
2016,10,12,16,30,672.0,67.0,1.7,29.0,285.0,693.5,527.63
2016,10,12,16,45,613.0,60.5,1.4,28.5,231.0,612.83,469.89
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,534.62,411.34
2016,10,12,17,15,457.5,44.5,1.05,27.0,126.5,428.41,330.93
2016,10,12,17,30,361.0,35.0,1.0,26.0,76.0,329.72,248.2
2016,10,12,17,45,180.5,17.5,1.0,25.0,38.0,163.44,42.76
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,7,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,7,15,0.0,1.0,0.9,20.5,1.0,0.82,0.0
2016,10,13,7,30,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,10,13,7,45,0.0,3.0,1.1,21.5,3.0,2.46,0.0
2016,10,13,8,0,0.0,4.0,1.2,22.0,4.0,3.29,0.0
2016,10,13,8,15,0.0,5.0,1.2,22.5,5.0,4.11,0.0
2016,10,13,8,30,0.0,6.0,1.2,23.0,6.0,4.94,0.0
2016,10,13,8,45,0.0,7.0,1.2,23.5,7.0,5.77,0.0
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,6.6,0.0
2016,10,13,9,15,81.0,133.0,1.2,24.5,178.5,130.86,97.48
2016,10,13,9,30,162.0,258.0,1.2,25.0,349.0,261.37,196.53
2016,10,13,9,45,185.0,277.0,1.3,25.5,388.5,300.4,225.72
2016,10,13,10,0,208.0,296.0,1.4,26.0,428.0,342.37,257.28
2016,10,13,10,15,248.0,307.0,1.5,26.5,473.0,389.24,292.1
2016,10,13,10,30,288.0,318.0,1.6,27.0,518.0,446.37,333.92
2016,10,13,10,45,564.5,218.0,1.75,27.5,627.5,559.48,418.08
2016,10,13,11,0,841.0,118.0,1.9,28.0,737.0,689.3,512.51
2016,10,13,11,15,683.0,199.5,2.05,28.0,710.5,699.66,518.0
2016,10,13,11,30,525.0,281.0,2.2,28.0,684.0,686.53,507.45
2016,10,13,11,45,693.0,200.0,2.4,28.5,738.5,778.94,574.76
2016,10,13,12,0,861.0,119.0,2.6,29.0,793.0,858.05,628.48
2016,10,13,12,15,570.0,248.5,2.7,29.0,695.5,774.21,569.5
2016,10,13,12,30,279.0,378.0,2.8,29.0,598.0,646.94,476.36
2016,10,13,12,45,284.0,373.0,2.9,29.5,595.0,660.75,486.65
2016,10,13,13,0,289.0,368.0,3.0,30.0,592.0,673.36,495.25
2016,10,13,13,15,299.0,357.0,3.0,29.5,584.5,683.11,503.81
2016,10,13,13,30,309.0,346.0,3.0,29.0,577.0,691.46,511.53
2016,10,13,13,45,303.5,335.0,3.05,29.0,555.5,682.69,506.37
2016,10,13,14,0,298.0,324.0,3.1,29.0,534.0,672.12,500.13
2016,10,13,14,15,408.0,273.5,3.05,29.0,546.5,731.49,545.7
2016,10,13,14,30,518.0,223.0,3.0,29.0,559.0,811.03,603.56
2016,10,13,14,45,394.0,240.0,2.95,29.0,487.0,683.17,513.57
2016,10,13,15,0,270.0,257.0,2.9,29.0,415.0,580.47,439.43
2016,10,13,15,15,490.5,181.0,2.8,28.5,439.0,727.67,552.25
2016,10,13,15,30,711.0,105.0,2.7,28.0,463.0,851.64,640.15
2016,10,13,15,45,412.0,140.5,2.65,28.0,343.5,588.95,454.75
2016,10,13,16,0,113.0,176.0,2.6,28.0,224.0,313.2,244.05
2016,10,13,16,15,343.0,128.0,2.35,27.5,243.5,493.45,388.61
2016,10,13,16,30,573.0,80.0,2.1,27.0,263.0,626.01,488.12
2016,10,13,16,45,511.5,71.0,1.85,26.5,211.5,543.45,426.13
2016,10,13,17,0,450.0,62.0,1.6,26.0,160.0,463.57,364.96
2016,10,13,17,15,352.0,49.5,1.5,25.5,112.5,356.86,279.84
2016,10,13,17,30,254.0,37.0,1.4,25.0,65.0,259.03,195.5
2016,10,13,17,45,127.0,18.5,1.3,24.5,32.5,126.72,9.6
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,14.5,1.0,19.5,22.0,12.38,0.0
2016,10,14,7,0,176.0,29.0,1.1,20.0,44.0,22.46,10.96
2016,10,14,7,15,287.0,43.0,1.2,20.5,88.5,33.1,22.51
2016,10,14,7,30,398.0,57.0,1.3,21.0,133.0,45.66,33.89
2016,10,14,7,45,199.0,53.0,1.45,21.5,91.0,39.01,28.37
2016,10,14,8,0,0.0,49.0,1.6,22.0,49.0,40.53,29.7
2016,10,14,8,15,60.0,106.5,1.7,22.5,130.0,82.59,65.81
2016,10,14,8,30,120.0,164.0,1.8,23.0,211.0,128.85,95.96
2016,10,14,8,45,73.5,174.0,1.9,23.5,204.0,144.08,108.42
2016,10,14,9,0,27.0,184.0,2.0,24.0,197.0,152.11,116.28
2016,10,14,9,15,29.5,202.5,1.95,24.5,218.0,169.76,129.68
2016,10,14,9,30,32.0,221.0,1.9,25.0,239.0,189.74,144.77
2016,10,14,9,45,16.0,117.0,1.9,25.5,126.0,104.28,77.73
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,10.76,3.04
2016,10,14,10,15,44.0,166.5,1.85,26.0,197.0,163.48,124.17
2016,10,14,10,30,88.0,320.0,1.8,26.0,381.0,323.54,245.4
2016,10,14,10,45,91.0,334.0,1.8,26.5,399.0,346.2,261.01
2016,10,14,11,0,94.0,348.0,1.8,27.0,417.0,369.31,277.34
2016,10,14,11,15,170.0,359.5,1.75,27.0,488.0,453.15,339.19
2016,10,14,11,30,246.0,371.0,1.7,27.0,559.0,535.24,398.3
2016,10,14,11,45,551.0,245.0,1.7,27.5,672.5,702.66,519.59
2016,10,14,12,0,856.0,119.0,1.7,28.0,786.0,854.28,621.81
2016,10,14,12,15,857.0,119.0,1.7,28.0,787.5,887.42,641.66
2016,10,14,12,30,858.0,119.0,1.7,28.0,789.0,917.47,660.68
2016,10,14,12,45,857.5,118.0,1.7,28.5,781.5,941.87,674.78
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,962.83,686.76
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,976.34,695.54
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,998.48,709.94
2016,10,14,13,45,841.5,113.0,1.75,29.0,718.5,1001.63,713.19
2016,10,14,14,0,835.0,111.0,1.8,29.0,695.0,1000.9,714.4
2016,10,14,14,15,824.5,109.0,1.8,29.0,663.0,992.29,710.23
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,979.95,703.93
2016,10,14,14,45,800.5,103.5,1.8,29.0,593.0,959.17,692.43
2016,10,14,15,0,787.0,100.0,1.8,29.0,555.0,934.97,678.87
2016,10,14,15,15,766.0,97.0,1.8,29.0,510.5,900.8,658.84
2016,10,14,15,30,745.0,94.0,1.8,29.0,466.0,863.89,636.9
2016,10,14,15,45,717.0,89.5,1.85,29.0,417.0,822.27,611.98
2016,10,14,16,0,689.0,85.0,1.9,29.0,368.0,773.23,581.41
2016,10,14,16,15,647.5,79.0,1.75,28.5,316.5,709.04,538.94
2016,10,14,16,30,606.0,73.0,1.6,28.0,265.0,644.95,495.15
2016,10,14,16,45,543.5,65.5,1.45,27.5,212.5,562.47,436.04
2016,10,14,17,0,481.0,58.0,1.3,27.0,160.0,482.69,376.03
2016,10,14,17,15,380.0,46.5,1.2,26.0,112.0,373.87,291.0
2016,10,14,17,30,279.0,35.0,1.1,25.0,64.0,273.21,204.08
2016,10,14,17,45,139.5,17.5,1.05,24.5,32.0,131.78,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.0,12.38,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,42.0,22.47,10.51
2016,10,15,7,15,287.5,43.0,2.8,20.5,87.0,33.11,22.45
2016,10,15,7,30,402.0,57.0,3.0,21.0,132.0,45.79,33.95
2016,10,15,7,45,479.0,65.5,3.2,21.5,184.0,51.43,39.11
2016,10,15,8,0,556.0,74.0,3.4,22.0,236.0,57.06,44.0
2016,10,15,8,15,278.0,82.5,3.6,22.5,163.5,58.71,45.29
2016,10,15,8,30,0.0,91.0,3.8,23.0,91.0,74.39,55.85
2016,10,15,8,45,0.0,103.5,4.05,24.0,103.5,84.69,63.81
2016,10,15,9,0,0.0,116.0,4.3,25.0,116.0,95.07,71.7
2016,10,15,9,15,387.5,108.5,4.3,25.5,325.0,194.11,137.74
2016,10,15,9,30,775.0,101.0,4.3,26.0,534.0,348.57,251.37
2016,10,15,9,45,794.0,103.0,4.35,26.5,574.5,408.58,301.91
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,469.63,352.16
2016,10,15,10,15,825.0,107.5,4.4,27.5,648.5,528.32,399.12
2016,10,15,10,30,837.0,110.0,4.4,28.0,682.0,586.67,444.27
2016,10,15,10,45,445.5,216.5,4.4,28.5,522.5,485.97,368.99
2016,10,15,11,0,54.0,323.0,4.4,29.0,363.0,320.31,240.88
2016,10,15,11,15,34.5,289.0,4.35,29.0,314.5,280.97,211.45
2016,10,15,11,30,15.0,255.0,4.3,29.0,266.0,229.28,172.04
2016,10,15,11,45,123.5,318.5,4.3,29.5,414.0,402.43,303.48
2016,10,15,12,0,232.0,382.0,4.3,30.0,562.0,565.87,422.43
2016,10,15,12,15,561.0,244.0,4.25,30.0,679.0,762.81,568.35
2016,10,15,12,30,890.0,106.0,4.2,30.0,796.0,933.38,685.73
2016,10,15,12,45,891.5,103.5,4.2,30.5,789.5,958.58,700.08
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,980.26,713.13
2016,10,15,13,15,889.0,100.0,4.15,31.0,766.5,994.57,722.6
2016,10,15,13,30,885.0,99.0,4.1,31.0,750.0,1005.05,729.76
2016,10,15,13,45,880.0,96.5,4.1,31.0,726.0,1008.93,733.11
2016,10,15,14,0,875.0,94.0,4.1,31.0,702.0,1008.9,734.14
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.0,1000.62,729.68
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,988.59,722.99
2016,10,15,14,45,834.0,91.0,4.0,31.0,598.0,977.06,717.12
2016,10,15,15,0,814.0,91.0,4.0,31.0,558.0,950.36,701.27
2016,10,15,15,15,793.5,88.0,3.95,30.5,513.0,916.26,681.63
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,879.37,659.91
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.0,830.4,628.19
2016,10,15,16,0,713.0,78.0,3.8,30.0,368.0,779.7,594.73
2016,10,15,16,15,672.0,73.0,3.45,29.5,316.0,722.24,555.53
2016,10,15,16,30,631.0,68.0,3.1,29.0,264.0,659.24,511.05
2016,10,15,16,45,567.0,61.0,2.8,28.5,211.5,575.47,449.58
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,494.6,387.43
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,383.79,299.62
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,281.52,208.69
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,135.94,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.0,14.5,3.4,21.5,21.0,12.38,0.0
2016,10,16,7,0,174.0,29.0,3.5,22.0,42.0,22.48,9.88
2016,10,16,7,15,293.0,43.0,3.75,22.5,87.5,33.15,22.2
2016,10,16,7,30,412.0,57.0,4.0,23.0,133.0,45.96,33.76
2016,10,16,7,45,501.0,64.0,4.3,23.5,186.5,50.44,37.9
2016,10,16,8,0,590.0,71.0,4.6,24.0,240.0,55.06,41.91
2016,10,16,8,15,637.5,77.0,4.65,24.5,293.0,58.58,44.8
2016,10,16,8,30,685.0,83.0,4.7,25.0,346.0,111.58,62.23
2016,10,16,8,45,729.5,84.0,4.8,25.5,399.0,167.08,98.36
2016,10,16,9,0,774.0,85.0,4.9,26.0,452.0,231.32,148.98
2016,10,16,9,15,796.5,88.0,4.85,26.5,498.5,292.37,200.99
2016,10,16,9,30,819.0,91.0,4.8,27.0,545.0,355.42,255.02
2016,10,16,9,45,842.0,90.5,4.8,27.5,587.0,417.24,307.37
2016,10,16,10,0,865.0,90.0,4.8,28.0,629.0,480.74,359.61
2016,10,16,10,15,876.5,91.5,4.7,28.5,663.0,539.98,406.93
2016,10,16,10,30,888.0,93.0,4.6,29.0,697.0,598.63,452.09
2016,10,16,10,45,899.0,93.0,4.6,29.5,724.5,654.7,494.19
2016,10,16,11,0,910.0,93.0,4.6,30.0,752.0,709.55,534.12
2016,10,16,11,15,915.0,93.5,4.55,30.0,770.0,759.09,569.8
2016,10,16,11,30,920.0,94.0,4.5,30.0,788.0,806.35,601.66
2016,10,16,11,45,925.0,93.0,4.45,30.5,798.5,849.58,629.21
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,890.07,654.59
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,924.26,676.89
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,955.03,696.89
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,980.39,711.89
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,1002.01,724.46
2016,10,16,13,15,922.0,91.0,4.15,32.0,778.5,1016.7,734.1
2016,10,16,13,30,918.0,90.0,4.1,32.0,762.0,1027.43,741.36
2016,10,16,13,45,910.5,89.0,4.1,32.0,736.5,1030.66,744.28
2016,10,16,14,0,903.0,88.0,4.1,32.0,711.0,1029.87,744.85
2016,10,16,14,15,893.0,86.5,4.05,32.0,678.5,1021.99,740.72
2016,10,16,14,30,883.0,85.0,4.0,32.0,646.0,1010.25,734.3
2016,10,16,14,45,869.0,83.0,3.95,32.0,606.5,990.14,722.59
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,966.55,708.73
2016,10,16,15,15,835.5,78.0,3.8,31.5,521.5,944.06,696.78
2016,10,16,15,30,816.0,75.0,3.7,31.0,476.0,907.33,675.18
2016,10,16,15,45,788.0,72.0,3.6,31.0,425.5,859.98,644.78
2016,10,16,16,0,760.0,69.0,3.5,31.0,375.0,810.74,612.6
2016,10,16,16,15,720.0,64.5,3.15,30.0,322.0,747.43,570.86
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,683.79,527.33
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.5,606.43,470.69
2016,10,16,17,0,555.0,48.0,2.1,28.0,162.0,526.55,409.32
2016,10,16,17,15,449.5,38.5,1.9,27.0,112.5,414.48,321.42
2016,10,16,17,30,344.0,29.0,1.7,26.0,63.0,311.61,227.71
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.5,119.96,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,11.95,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,21.7,8.74
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,33.11,22.11
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,44.38,32.38
2016,10,17,7,45,491.5,64.0,4.5,23.5,183.5,50.48,37.92
2016,10,17,8,0,588.0,70.0,4.8,24.0,237.0,54.35,41.29
2016,10,17,8,15,635.5,76.5,4.85,24.5,290.0,58.49,44.74
2016,10,17,8,30,683.0,83.0,4.9,25.0,343.0,112.52,62.84
2016,10,17,8,45,732.5,82.5,5.0,25.5,396.5,171.39,101.72
2016,10,17,9,0,782.0,82.0,5.1,26.0,450.0,231.47,148.96
2016,10,17,9,15,804.0,85.0,5.1,26.5,496.0,292.81,201.41
2016,10,17,9,30,826.0,88.0,5.1,27.0,542.0,356.08,255.83
2016,10,17,9,45,848.0,87.5,5.15,27.5,584.0,417.82,308.37
2016,10,17,10,0,870.0,87.0,5.2,28.0,626.0,481.14,360.77
2016,10,17,10,15,881.0,88.5,5.15,28.5,660.0,540.29,408.38
2016,10,17,10,30,892.0,90.0,5.1,29.0,694.0,598.79,453.86
2016,10,17,10,45,902.5,90.0,5.1,29.5,721.0,654.63,496.1
2016,10,17,11,0,913.0,90.0,5.1,30.0,748.0,709.19,536.15
2016,10,17,11,15,917.5,91.0,5.1,30.0,766.5,758.88,572.31
2016,10,17,11,30,922.0,92.0,5.1,30.0,785.0,806.25,604.71
2016,10,17,11,45,920.5,94.5,5.1,30.5,793.5,847.8,631.56
2016,10,17,12,0,919.0,97.0,5.1,31.0,802.0,886.21,656.02
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.0,920.47,678.59
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,951.4,698.87
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.0,976.43,713.73
2016,10,17,13,0,917.0,96.0,4.9,32.0,788.0,997.76,726.16
2016,10,17,13,15,912.5,95.5,4.85,32.0,771.5,1012.37,735.77
2016,10,17,13,30,908.0,95.0,4.8,32.0,755.0,1023.06,742.98
2016,10,17,13,45,901.0,93.5,4.75,32.0,730.0,1026.14,745.42
2016,10,17,14,0,894.0,92.0,4.7,32.0,705.0,1025.24,745.56
2016,10,17,14,15,883.5,90.5,4.6,32.0,672.5,1016.87,740.84
2016,10,17,14,30,873.0,89.0,4.5,32.0,640.0,1004.69,733.84
2016,10,17,14,45,854.5,88.0,4.45,32.0,599.5,981.42,719.96
2016,10,17,15,0,836.0,87.0,4.4,32.0,559.0,966.36,711.68
2016,10,17,15,15,816.0,84.5,4.3,31.5,514.0,933.02,692.33
2016,10,17,15,30,796.0,82.0,4.2,31.0,469.0,896.8,670.95
2016,10,17,15,45,767.5,78.0,4.1,31.0,419.0,848.09,639.32
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,797.54,605.89
2016,10,17,16,15,698.0,69.0,3.55,30.5,316.0,733.23,561.62
2016,10,17,16,30,657.0,64.0,3.1,30.0,263.0,675.19,520.45
2016,10,17,16,45,594.5,57.0,2.7,29.5,209.5,591.84,459.09
2016,10,17,17,0,532.0,50.0,2.3,29.0,156.0,511.35,396.97
2016,10,17,17,15,424.5,39.5,2.15,28.0,107.5,397.56,307.56
2016,10,17,17,30,317.0,29.0,2.0,27.0,59.0,293.26,210.55
2016,10,17,17,45,158.5,14.5,1.85,26.0,29.5,111.41,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,2.5,12.0,3.45,21.5,12.0,10.24,0.0
2016,10,18,7,0,5.0,24.0,3.6,22.0,24.0,19.38,6.56
2016,10,18,7,15,38.5,46.0,3.85,22.5,52.5,35.94,24.41
2016,10,18,7,30,72.0,68.0,4.1,23.0,81.0,51.5,38.42
2016,10,18,7,45,102.0,89.5,4.35,23.5,114.5,66.84,51.93
2016,10,18,8,0,132.0,111.0,4.6,24.0,148.0,81.84,64.84
2016,10,18,8,15,81.5,128.0,4.7,24.5,152.5,95.92,76.66
2016,10,18,8,30,31.0,145.0,4.8,25.0,157.0,112.88,85.54
2016,10,18,8,45,262.5,148.5,4.9,25.5,270.0,151.25,105.7
2016,10,18,9,0,494.0,152.0,5.0,26.0,383.0,223.09,153.72
2016,10,18,9,15,638.0,127.0,5.0,26.5,456.5,281.12,197.57
2016,10,18,9,30,782.0,102.0,5.0,27.0,530.0,354.65,255.78
2016,10,18,9,45,803.0,103.0,5.0,27.5,571.0,414.87,306.67
2016,10,18,10,0,824.0,104.0,5.0,28.0,612.0,476.31,357.2
2016,10,18,10,15,836.0,106.0,4.95,28.5,645.5,534.98,404.08
2016,10,18,10,30,848.0,108.0,4.9,29.0,679.0,593.26,449.1
2016,10,18,10,45,857.5,109.0,4.85,29.5,705.0,648.38,490.35
2016,10,18,11,0,867.0,110.0,4.8,30.0,731.0,697.88,526.45
2016,10,18,11,15,671.0,200.0,4.7,30.0,688.0,694.87,521.58
2016,10,18,11,30,475.0,290.0,4.6,30.0,645.0,659.78,493.37
2016,10,18,11,45,438.0,311.0,4.55,30.5,641.5,675.91,503.27
2016,10,18,12,0,401.0,332.0,4.5,31.0,638.0,675.66,501.5
2016,10,18,12,15,369.0,342.5,4.4,31.0,624.5,678.04,502.48
2016,10,18,12,30,337.0,353.0,4.3,31.0,611.0,677.26,501.16
2016,10,18,12,45,352.5,344.5,4.2,31.0,612.0,698.14,516.27
2016,10,18,13,0,368.0,336.0,4.1,31.0,613.0,717.95,530.53
2016,10,18,13,15,269.0,345.5,4.0,31.0,545.5,644.06,476.89
2016,10,18,13,30,170.0,355.0,3.9,31.0,478.0,545.16,405.29
2016,10,18,13,45,521.0,226.0,3.8,31.0,585.0,803.62,596.45
2016,10,18,14,0,872.0,97.0,3.7,31.0,692.0,1008.6,733.64
2016,10,18,14,15,610.0,183.0,3.6,31.0,589.5,866.13,638.39
2016,10,18,14,30,348.0,269.0,3.5,31.0,487.0,671.0,500.67
2016,10,18,14,45,347.0,250.0,3.4,31.0,456.0,649.61,488.0
2016,10,18,15,0,346.0,231.0,3.3,31.0,425.0,626.3,472.96
2016,10,18,15,15,559.5,158.0,3.1,30.5,441.0,767.54,578.41
2016,10,18,15,30,773.0,85.0,2.9,30.0,457.0,878.03,654.95
2016,10,18,15,45,741.5,81.5,2.75,30.0,407.5,827.62,620.8
2016,10,18,16,0,710.0,78.0,2.6,30.0,358.0,781.57,590.4
2016,10,18,16,15,667.0,72.5,2.25,29.5,305.5,716.23,545.57
2016,10,18,16,30,624.0,67.0,1.9,29.0,253.0,651.1,499.5
2016,10,18,16,45,556.0,59.5,1.55,28.5,200.5,563.85,435.37
2016,10,18,17,0,488.0,52.0,1.2,28.0,148.0,479.87,370.73
2016,10,18,17,15,378.0,41.0,1.2,27.0,100.5,365.52,281.53
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,260.67,183.12
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,96.45,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.5,12.5,2.15,22.0,18.0,10.67,0.0
2016,10,19,7,0,155.0,25.0,2.3,22.0,36.0,19.41,5.81
2016,10,19,7,15,274.5,39.0,2.45,22.5,79.0,30.13,19.52
2016,10,19,7,30,394.0,53.0,2.6,23.0,122.0,42.71,30.91
2016,10,19,7,45,478.0,61.0,2.8,23.5,173.5,48.1,35.86
2016,10,19,8,0,562.0,69.0,3.0,24.0,225.0,53.53,40.59
2016,10,19,8,15,610.0,75.0,3.15,24.5,276.5,59.05,45.23
2016,10,19,8,30,658.0,81.0,3.3,25.0,328.0,111.07,62.07
2016,10,19,8,45,698.0,83.5,3.5,25.5,378.5,165.31,98.18
2016,10,19,9,0,738.0,86.0,3.7,26.0,429.0,227.72,147.61
2016,10,19,9,15,399.5,159.5,3.75,26.0,348.0,240.6,173.41
2016,10,19,9,30,61.0,233.0,3.8,26.0,267.0,209.68,159.77
2016,10,19,9,45,235.0,239.0,3.85,26.5,381.5,296.12,224.11
2016,10,19,10,0,409.0,245.0,3.9,27.0,496.0,399.51,301.96
2016,10,19,10,15,330.5,279.5,3.9,27.5,489.5,417.4,316.18
2016,10,19,10,30,252.0,314.0,3.9,28.0,483.0,420.12,318.1
2016,10,19,10,45,224.5,331.0,3.9,28.5,485.5,436.57,329.81
2016,10,19,11,0,197.0,348.0,3.9,29.0,488.0,450.12,338.87
2016,10,19,11,15,338.5,317.0,3.9,29.0,565.5,548.71,413.07
2016,10,19,11,30,480.0,286.0,3.9,29.0,643.0,660.47,495.0
2016,10,19,11,45,364.0,328.0,3.95,29.0,600.5,621.07,464.89
2016,10,19,12,0,248.0,370.0,4.0,29.0,558.0,569.93,426.41
2016,10,19,12,15,368.5,331.0,3.95,29.0,611.0,666.44,498.07
2016,10,19,12,30,489.0,292.0,3.9,29.0,664.0,769.82,572.33
2016,10,19,12,45,678.0,200.5,3.9,29.0,710.0,879.44,651.53
2016,10,19,13,0,867.0,109.0,3.9,29.0,756.0,963.84,707.61
2016,10,19,13,15,682.0,188.0,3.85,29.0,690.5,907.66,669.78
2016,10,19,13,30,497.0,267.0,3.8,29.0,625.0,814.48,604.07
2016,10,19,13,45,474.0,266.0,3.75,29.0,598.0,800.0,594.99
2016,10,19,14,0,451.0,265.0,3.7,29.0,571.0,782.75,583.53
