Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,523.0,226.0,3.6,28.5,564.0,817.54,611.75
2016,10,19,14,30,595.0,187.0,3.5,28.0,557.0,847.59,635.78
2016,10,19,14,45,639.5,159.0,3.45,28.0,534.0,868.47,651.07
2016,10,19,15,0,684.0,131.0,3.4,28.0,511.0,875.48,657.12
2016,10,19,15,15,697.5,115.0,3.2,28.0,475.0,860.85,647.73
2016,10,19,15,30,711.0,99.0,3.0,28.0,439.0,842.01,635.64
2016,10,19,15,45,680.5,93.5,2.85,28.0,390.5,791.7,601.98
2016,10,19,16,0,650.0,88.0,2.7,28.0,342.0,740.01,566.98
2016,10,19,16,15,604.0,81.5,2.35,27.5,291.0,672.43,519.71
2016,10,19,16,30,558.0,75.0,2.0,27.0,240.0,605.28,471.26
2016,10,19,16,45,494.5,65.5,1.7,26.5,189.5,521.35,408.56
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,440.36,345.19
2016,10,19,17,15,319.5,43.5,1.3,25.5,93.5,325.43,252.33
2016,10,19,17,30,208.0,31.0,1.2,25.0,48.0,220.85,151.47
2016,10,19,17,45,104.0,15.5,1.15,24.5,24.0,78.09,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,10.67,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,19.79,5.1
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,35.57,24.13
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,51.39,38.58
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,62.16,48.28
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,73.0,57.75
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,82.49,65.92
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,128.23,82.94
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,85.81,54.6
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,60.16,43.78
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,113.76,87.09
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,62.3,45.21
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.93,2.46
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,60.26,43.27
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,110.97,83.71
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,154.03,117.58
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,198.59,152.23
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,279.93,215.86
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,359.54,277.34
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,546.48,423.62
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,739.95,569.85
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,662.48,509.62
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,573.34,440.33
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,786.4,604.72
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,974.32,739.58
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,883.46,675.12
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,748.99,574.09
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,896.82,687.14
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,1006.29,764.88
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,997.41,760.79
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,984.79,754.77
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,769.23,600.96
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,518.49,408.13
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,530.54,420.37
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,518.52,414.01
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,661.43,529.78
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,778.14,618.7
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,712.78,570.78
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,647.59,522.06
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,566.69,458.94
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,488.39,394.75
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,372.45,296.69
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,262.04,178.85
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,99.07,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,8.54,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,18.19,3.51
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,26.52,17.28
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,34.83,25.36
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,39.72,29.98
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,44.62,34.38
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,52.03,40.92
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,112.66,59.42
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,179.49,106.8
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,245.17,161.53
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,310.91,220.05
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,378.02,279.8
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,443.3,337.08
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,508.74,392.65
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,571.72,444.24
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,633.76,493.09
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,691.73,537.26
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,747.87,578.53
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,800.28,615.65
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,850.1,649.19
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,894.57,677.28
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,935.82,702.76
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,971.37,725.85
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,1003.22,746.41
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,1029.84,762.04
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,1052.46,775.05
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,1067.87,784.97
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,1079.05,792.35
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,1082.99,793.71
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,1082.65,792.57
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,1075.58,790.42
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,1064.41,785.85
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,1043.96,773.9
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,1019.76,759.66
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,987.17,739.38
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,951.51,717.03
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,904.25,687.04
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,855.02,655.13
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,800.78,618.93
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,736.42,573.82
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,650.69,510.19
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,567.29,444.74
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,446.46,348.53
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,329.09,215.15
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,135.6,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,8.54,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,18.24,2.17
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,26.56,17.31
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,34.87,25.43
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,39.71,30.02
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,44.58,34.39
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,53.23,41.93
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,113.61,60.05
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,176.18,103.78
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,245.12,160.55
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,310.01,217.35
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,376.33,275.43
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,441.27,330.76
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,506.19,384.1
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,568.12,434.48
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,629.14,482.48
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,686.19,525.07
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,741.34,564.86
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,793.12,600.14
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,842.42,631.68
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,886.61,659.79
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,927.68,685.58
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,963.04,708.35
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,994.81,728.78
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,1020.07,743.57
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,1041.36,755.91
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,1056.0,765.61
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,1066.49,772.92
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,1069.93,776.57
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,1069.2,777.85
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,1061.13,774.08
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,1049.06,768.0
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,1027.12,756.25
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,1001.62,742.26
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,966.94,723.06
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,939.87,708.78
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,890.51,677.55
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,839.17,644.34
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,773.07,599.74
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,706.62,553.01
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,617.31,486.88
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,538.98,425.13
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,416.05,325.9
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,295.15,182.28
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,116.33,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,9.39,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,17.06,0.0
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,30.31,20.15
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,43.27,32.52
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,54.96,43.28
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,66.28,53.44
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,75.64,61.73
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,119.41,77.08
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,152.03,109.99
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,154.9,121.75
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,215.92,166.26
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,297.96,229.23
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,300.08,233.99
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,291.01,227.98
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,388.75,304.26
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,509.12,397.15
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,472.85,368.61
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,417.79,324.64
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,478.81,371.45
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,557.5,430.05
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,717.2,551.68
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,872.3,662.03
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,837.6,636.26
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,767.03,582.7
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,770.15,585.28
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,770.07,585.13
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,898.82,680.2
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,1010.64,755.42
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,774.61,590.26
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,491.75,377.33
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,762.64,586.32
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,987.33,742.98
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,965.6,727.23
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,940.46,711.46
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,903.34,686.82
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,863.53,660.08
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,819.58,629.23
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,768.35,592.72
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,700.04,546.11
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,632.2,497.97
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,543.43,431.93
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,458.13,364.72
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,336.09,263.73
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,214.37,121.24
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,79.99,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.43,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.82,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,2.05,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.28,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,4.92,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,6.57,0.16
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,8.22,1.6
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,9.88,2.65
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,11.54,3.98
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,13.2,5.29
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,135.66,101.22
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,270.15,204.48
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,305.05,231.83
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,340.25,259.13
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,264.41,202.52
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,162.05,123.03
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,260.95,199.61
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,363.48,276.36
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,380.24,288.4
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,397.12,300.84
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,264.46,200.87
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,121.57,90.03
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,530.01,407.86
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,906.06,667.92
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,805.27,594.68
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,675.07,500.06
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,668.96,497.13
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,660.95,492.06
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,620.75,464.0
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,556.85,419.28
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,767.76,575.71
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,940.86,694.03
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,915.14,677.01
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,886.43,659.8
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,847.26,636.66
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,805.82,611.61
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,752.55,576.51
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,698.12,539.74
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,625.84,488.36
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,554.28,435.76
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,460.29,364.12
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,377.13,297.05
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,262.2,201.86
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,145.1,70.43
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,47.75,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,5.75,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,14.83,6.77
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,23.93,15.24
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,34.73,24.99
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,45.52,34.59
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,56.33,41.96
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,67.27,50.93
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,117.26,89.35
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,176.48,134.73
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,223.88,169.96
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,284.58,216.65
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,317.1,243.51
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,342.26,263.84
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,405.16,312.6
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,470.67,362.88
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,489.74,376.54
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,504.02,386.2
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,558.62,426.62
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,616.83,468.82
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,644.56,487.89
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,671.18,506.14
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,723.06,543.36
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,761.54,571.12
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,714.92,537.62
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,681.3,512.92
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,707.8,533.21
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,733.22,552.32
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,787.88,591.32
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,820.99,615.49
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,915.82,681.11
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,987.22,728.06
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,821.04,617.25
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,619.82,474.96
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,539.87,418.4
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,440.81,345.57
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,406.41,320.79
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,371.62,294.89
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,330.36,264.25
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,305.54,245.15
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,255.46,204.65
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,206.05,163.33
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,128.31,97.57
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,59.4,21.37
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,20.88,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,8.11,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,14.81,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,26.0,15.97
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,39.04,28.33
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,44.98,33.88
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,50.91,39.15
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,61.84,41.42
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,113.93,64.61
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,168.78,102.87
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,227.66,150.43
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,289.12,202.8
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,349.49,254.39
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,349.47,263.28
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,307.55,235.0
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,433.23,330.44
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,582.64,441.83
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,635.42,479.99
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,686.7,516.38
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,734.59,550.41
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,780.52,581.31
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,816.18,603.08
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,856.56,627.78
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,888.38,648.24
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,917.01,666.68
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,939.47,681.16
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,958.4,693.52
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,970.75,701.26
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,979.39,706.82
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,992.73,714.73
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,990.59,712.92
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,774.26,573.24
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,517.32,390.19
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,736.65,554.7
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,906.29,669.86
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,567.03,434.74
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,166.01,126.34
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,493.95,387.37
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,733.69,560.21
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,664.1,510.13
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,595.16,461.24
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,506.92,395.07
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,422.17,328.16
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,299.55,227.15
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,172.43,54.47
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,63.07,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,8.11,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,14.99,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,27.37,16.86
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,39.81,28.82
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,47.9,36.26
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,57.99,45.13
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,69.37,47.7
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,119.09,70.58
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,171.49,106.61
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,228.93,151.92
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,287.02,200.4
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,347.71,250.64
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,406.86,297.92
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,468.29,344.76
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,525.29,389.67
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,582.24,433.42
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,635.1,472.77
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,686.85,510.41
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,734.73,544.78
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,780.7,576.72
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,717.99,530.58
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,623.0,460.81
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,611.73,453.2
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,579.2,430.28
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,793.97,585.47
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,971.45,700.8
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,984.6,707.91
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,993.99,714.49
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,995.85,717.07
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,993.9,717.47
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,757.97,563.01
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,469.68,354.3
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,722.48,545.27
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,925.02,683.58
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,888.1,660.34
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,848.56,637.19
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,803.45,608.43
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,750.93,573.74
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,681.33,526.0
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,612.37,476.7
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,522.38,408.59
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,436.14,339.84
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,311.8,236.48
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,181.13,35.79
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,67.89,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,7.26,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,14.11,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,24.31,14.33
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,34.33,24.25
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,39.79,29.43
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,45.26,34.4
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,57.62,36.71
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,117.29,64.59
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,175.14,104.95
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,237.07,155.18
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,298.89,208.38
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,362.63,263.15
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,424.81,315.78
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,487.6,367.32
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,546.94,414.52
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,605.6,459.58
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,660.63,500.58
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,714.21,539.3
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,657.36,495.4
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,546.79,411.88
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,726.17,545.15
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,890.36,656.38
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,829.65,614.11
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,728.05,540.13
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,874.16,644.51
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,995.6,721.56
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,1008.75,728.84
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,1017.96,734.81
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,859.36,632.34
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,645.29,481.78
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,838.14,623.64
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,993.2,725.62
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,970.02,710.69
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,954.71,702.76
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,918.71,681.97
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,879.97,659.21
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,829.34,627.0
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,777.09,592.83
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,708.18,545.67
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,646.3,501.49
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,554.14,431.9
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,466.05,361.71
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,335.67,253.23
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,197.88,9.36
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,76.32,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,14.51,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,24.75,14.37
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,35.17,24.73
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,40.15,29.46
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,45.22,34.0
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,57.48,36.17
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,115.7,63.58
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,172.54,103.18
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,233.83,152.72
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,294.4,204.91
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,356.81,258.64
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,417.99,310.57
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,479.47,361.2
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,538.07,407.81
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,596.08,452.33
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,649.66,492.37
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,701.62,530.05
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,749.79,564.49
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,795.7,595.25
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,837.17,621.82
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,875.89,646.34
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,908.72,667.77
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,938.23,687.03
