Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,961.4,701.2
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,980.89,713.08
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,993.64,721.75
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,1002.51,728.15
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,1005.04,731.08
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,1003.7,731.76
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,993.82,726.67
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,980.22,719.38
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,962.42,709.47
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,930.02,689.93
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,892.95,668.18
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,853.27,644.31
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,800.44,609.84
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,752.7,578.08
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,683.26,529.64
2016,10,29,16,30,594.0,61.0,2.1,26.0,213.0,614.51,479.66
2016,10,29,16,45,516.0,52.5,1.75,25.5,162.5,519.93,407.2
2016,10,29,17,0,438.0,44.0,1.4,25.0,112.0,429.61,334.46
2016,10,29,17,15,302.0,31.5,1.3,24.0,70.0,299.25,224.21
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,160.13,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,59.56,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,13.66,0.0
2016,10,30,7,15,191.0,33.0,1.2,18.5,57.5,25.5,14.61
2016,10,30,7,30,319.0,50.0,1.4,19.0,96.0,38.39,27.32
2016,10,30,7,45,414.5,60.0,1.65,20.0,145.5,48.12,36.2
2016,10,30,8,0,510.0,70.0,1.9,21.0,195.0,55.16,42.45
2016,10,30,8,15,566.0,77.5,1.9,21.5,246.0,68.19,45.57
2016,10,30,8,30,622.0,85.0,1.9,22.0,297.0,119.16,69.47
2016,10,30,8,45,671.0,87.5,1.9,22.5,347.5,172.16,106.07
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,231.04,153.03
2016,10,30,9,15,745.5,93.5,1.85,23.5,443.0,289.87,202.99
2016,10,30,9,30,771.0,97.0,1.8,24.0,488.0,353.31,256.45
2016,10,30,9,45,791.0,99.5,1.75,25.0,527.5,413.03,305.45
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,473.87,353.5
2016,10,30,10,15,824.5,104.0,1.65,26.0,600.0,531.73,399.03
2016,10,30,10,30,838.0,106.0,1.6,26.0,633.0,589.38,442.86
2016,10,30,10,45,852.0,105.5,1.6,26.5,659.5,644.39,482.82
2016,10,30,11,0,866.0,105.0,1.6,27.0,686.0,698.58,520.9
2016,10,30,11,15,872.0,106.0,1.6,27.5,704.0,741.94,550.58
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,787.8,579.56
2016,10,30,11,45,892.5,102.0,1.65,28.5,733.5,832.09,607.35
2016,10,30,12,0,907.0,97.0,1.7,29.0,745.0,874.28,633.5
2016,10,30,12,15,907.5,97.0,1.75,29.0,745.5,907.31,654.86
2016,10,30,12,30,908.0,97.0,1.8,29.0,746.0,937.08,674.23
2016,10,30,12,45,909.5,94.5,1.9,29.5,739.0,961.59,689.56
2016,10,30,13,0,911.0,92.0,2.0,30.0,732.0,982.55,702.74
2016,10,30,13,15,906.5,91.5,2.05,30.0,715.5,996.38,712.41
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,1006.38,719.91
2016,10,30,13,45,897.0,88.5,2.2,30.0,674.5,1009.63,723.95
2016,10,30,14,0,892.0,86.0,2.3,30.0,650.0,1009.0,725.75
2016,10,30,14,15,881.5,84.5,2.35,30.0,618.0,1000.26,722.04
2016,10,30,14,30,871.0,83.0,2.4,30.0,586.0,987.8,716.17
2016,10,30,14,45,858.0,80.0,2.45,30.0,547.5,967.37,705.25
2016,10,30,15,0,845.0,77.0,2.5,30.0,509.0,954.64,699.45
2016,10,30,15,15,824.0,74.0,2.5,29.5,464.5,919.59,679.79
2016,10,30,15,30,803.0,71.0,2.5,29.0,420.0,881.77,658.11
2016,10,30,15,45,774.5,67.0,2.5,29.0,371.0,833.22,627.28
2016,10,30,16,0,746.0,63.0,2.5,29.0,322.0,782.91,594.4
2016,10,30,16,15,700.0,58.0,2.15,28.0,270.0,714.7,547.65
2016,10,30,16,30,654.0,53.0,1.8,27.0,218.0,646.6,498.85
2016,10,30,16,45,580.0,46.0,1.5,26.0,167.0,561.85,435.33
2016,10,30,17,0,506.0,39.0,1.2,25.0,116.0,474.73,366.1
2016,10,30,17,15,367.0,28.0,1.15,24.0,72.0,341.63,253.1
2016,10,30,17,30,228.0,17.0,1.1,23.0,28.0,198.21,0.0
2016,10,30,17,45,114.0,8.5,1.1,22.5,14.0,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,93.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,187.0,15.0,0.7,15.0,21.0,12.8,0.0
2016,10,31,7,15,337.0,26.5,0.8,16.0,63.5,21.9,11.69
2016,10,31,7,30,487.0,38.0,0.9,17.0,106.0,31.23,21.37
2016,10,31,7,45,572.0,45.0,1.05,18.0,158.0,36.44,26.33
2016,10,31,8,0,657.0,52.0,1.2,19.0,210.0,45.37,34.27
2016,10,31,8,15,704.5,56.5,1.35,19.5,262.5,58.86,36.52
2016,10,31,8,30,752.0,61.0,1.5,20.0,315.0,114.84,61.48
2016,10,31,8,45,784.5,64.5,1.7,21.0,365.0,173.61,102.95
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,236.08,153.95
2016,10,31,9,15,838.0,70.5,1.95,22.5,460.0,297.9,207.43
2016,10,31,9,30,859.0,73.0,2.0,23.0,505.0,362.91,263.36
2016,10,31,9,45,873.0,75.5,2.15,23.5,544.0,424.26,315.66
2016,10,31,10,0,887.0,78.0,2.3,24.0,583.0,485.8,366.6
2016,10,31,10,15,897.0,79.5,2.35,24.5,615.5,544.28,413.35
2016,10,31,10,30,907.0,81.0,2.4,25.0,648.0,601.94,457.87
2016,10,31,10,45,913.0,82.5,2.5,25.5,672.5,656.07,498.59
2016,10,31,11,0,919.0,84.0,2.6,26.0,697.0,708.48,536.9
2016,10,31,11,15,922.5,84.5,2.6,26.0,713.5,756.12,570.8
2016,10,31,11,30,926.0,85.0,2.6,26.0,730.0,801.34,601.1
2016,10,31,11,45,923.0,88.0,2.65,26.5,737.5,841.41,626.76
2016,10,31,12,0,920.0,91.0,2.7,27.0,745.0,878.26,650.09
2016,10,31,12,15,919.0,91.0,2.75,27.0,744.5,910.26,671.39
2016,10,31,12,30,918.0,91.0,2.8,27.0,744.0,938.87,690.52
2016,10,31,12,45,914.0,91.0,2.85,27.5,735.0,961.19,704.21
2016,10,31,13,0,910.0,91.0,2.9,28.0,726.0,979.78,715.58
2016,10,31,13,15,904.5,90.0,2.9,28.0,708.5,991.99,723.96
2016,10,31,13,30,899.0,89.0,2.9,28.0,691.0,1000.33,730.04
2016,10,31,13,45,889.5,88.0,2.9,28.5,665.5,1000.85,729.81
2016,10,31,14,0,880.0,87.0,2.9,29.0,640.0,997.5,727.32
2016,10,31,14,15,867.5,85.5,2.85,28.5,607.5,986.76,722.7
2016,10,31,14,30,855.0,84.0,2.8,28.0,575.0,972.38,715.89
2016,10,31,14,45,469.5,153.5,2.8,28.0,420.5,678.81,516.91
2016,10,31,15,0,84.0,223.0,2.8,28.0,266.0,320.54,246.78
2016,10,31,15,15,428.0,148.5,2.75,27.5,336.5,626.1,486.22
2016,10,31,15,30,772.0,74.0,2.7,27.0,407.0,855.75,649.81
2016,10,31,15,45,738.0,70.5,2.65,27.0,358.0,803.48,613.06
2016,10,31,16,0,704.0,67.0,2.6,27.0,309.0,749.76,576.75
2016,10,31,16,15,655.0,61.5,2.25,26.0,258.0,685.95,532.32
2016,10,31,16,30,606.0,56.0,1.9,25.0,207.0,617.12,482.13
2016,10,31,16,45,526.0,48.5,1.55,24.5,157.0,522.22,408.99
2016,10,31,17,0,446.0,41.0,1.2,24.0,107.0,431.8,335.59
2016,10,31,17,15,307.5,29.0,1.15,23.0,65.5,300.53,221.81
2016,10,31,17,30,169.0,17.0,1.1,22.0,24.0,157.45,0.0
2016,10,31,17,45,84.5,8.5,1.1,21.5,12.0,7.26,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,17.0,11.95,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,22.53,11.53
2016,11,1,7,30,348.0,44.0,2.6,21.0,92.0,36.02,24.94
2016,11,1,7,45,438.5,53.0,2.9,21.5,140.0,42.47,31.03
2016,11,1,8,0,529.0,62.0,3.2,22.0,188.0,48.91,36.84
2016,11,1,8,15,583.5,68.5,3.3,22.5,238.0,62.25,39.89
2016,11,1,8,30,638.0,75.0,3.4,23.0,288.0,113.27,63.78
2016,11,1,8,45,679.0,78.5,3.55,23.5,336.5,166.68,101.25
2016,11,1,9,0,720.0,82.0,3.7,24.0,385.0,224.91,148.4
2016,11,1,9,15,456.0,152.0,3.75,24.5,351.5,256.27,186.06
2016,11,1,9,30,192.0,222.0,3.8,25.0,318.0,250.51,190.25
2016,11,1,9,45,116.5,228.0,3.85,25.5,287.5,241.27,184.86
2016,11,1,10,0,41.0,234.0,3.9,26.0,257.0,217.66,166.94
2016,11,1,10,15,440.5,164.5,3.9,26.5,437.0,385.46,296.37
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,579.58,443.08
2016,11,1,10,45,567.5,199.5,3.95,27.5,559.0,552.76,421.46
2016,11,1,11,0,295.0,304.0,4.0,28.0,501.0,490.83,372.67
2016,11,1,11,15,304.0,306.5,4.0,28.0,513.5,519.25,394.26
2016,11,1,11,30,313.0,309.0,4.0,28.0,526.0,547.58,415.22
2016,11,1,11,45,602.0,200.5,4.0,28.5,624.0,710.15,536.86
2016,11,1,12,0,891.0,92.0,4.0,29.0,722.0,854.5,637.41
2016,11,1,12,15,891.0,92.0,4.0,29.0,722.5,886.36,658.03
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,915.0,677.21
2016,11,1,12,45,887.5,92.0,4.05,29.5,714.5,937.06,690.93
2016,11,1,13,0,884.0,92.0,4.1,30.0,706.0,955.53,702.37
2016,11,1,13,15,879.0,91.5,4.05,30.0,689.5,968.33,711.03
2016,11,1,13,30,874.0,91.0,4.0,30.0,673.0,977.41,717.42
2016,11,1,13,45,865.0,90.0,4.0,30.0,648.5,978.21,718.83
2016,11,1,14,0,856.0,89.0,4.0,30.0,624.0,975.25,717.99
2016,11,1,14,15,844.0,87.0,3.95,30.0,592.0,964.4,711.82
2016,11,1,14,30,832.0,85.0,3.9,30.0,560.0,961.47,711.15
2016,11,1,14,45,817.0,82.5,3.9,30.0,522.0,939.91,698.39
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,915.08,683.57
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.5,878.81,661.94
2016,11,1,15,30,756.0,74.0,3.8,29.0,397.0,840.0,638.25
2016,11,1,15,45,719.5,70.5,3.75,29.0,348.5,785.83,601.95
2016,11,1,16,0,683.0,67.0,3.7,29.0,300.0,736.33,568.1
2016,11,1,16,15,633.0,61.5,3.35,28.5,250.0,666.57,518.25
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,597.73,467.08
2016,11,1,16,45,495.0,49.0,2.65,27.5,150.5,498.07,390.21
2016,11,1,17,0,407.0,42.0,2.3,27.0,101.0,403.31,313.39
2016,11,1,17,15,268.5,29.0,2.25,26.5,61.0,272.79,197.87
2016,11,1,17,30,130.0,16.0,2.2,26.0,21.0,99.87,0.0
2016,11,1,17,45,65.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,17.0,12.0,2.5,21.0,13.0,10.24,0.0
2016,11,2,7,15,122.5,31.5,2.7,21.0,47.5,24.49,12.57
2016,11,2,7,30,228.0,51.0,2.9,21.0,82.0,38.84,27.26
2016,11,2,7,45,327.5,63.0,3.1,21.5,129.0,47.63,35.44
2016,11,2,8,0,427.0,75.0,3.3,22.0,176.0,56.34,43.24
2016,11,2,8,15,214.0,94.5,3.4,22.5,145.0,74.0,53.46
2016,11,2,8,30,1.0,114.0,3.5,23.0,114.0,90.74,69.36
2016,11,2,8,45,6.5,132.0,3.65,23.5,134.5,106.85,81.95
2016,11,2,9,0,12.0,150.0,3.8,24.0,155.0,123.85,95.1
2016,11,2,9,15,28.0,176.5,3.85,24.5,190.0,151.95,116.72
2016,11,2,9,30,44.0,203.0,3.9,25.0,225.0,182.82,140.5
2016,11,2,9,45,27.5,198.0,4.0,25.5,212.5,177.38,136.13
2016,11,2,10,0,11.0,193.0,4.1,26.0,200.0,165.8,126.73
2016,11,2,10,15,11.0,201.5,4.05,26.5,208.5,174.48,133.06
2016,11,2,10,30,11.0,210.0,4.0,27.0,217.0,183.19,139.35
2016,11,2,10,45,15.5,228.0,4.0,27.5,238.5,203.05,154.28
2016,11,2,11,0,20.0,246.0,4.0,28.0,260.0,223.69,169.69
2016,11,2,11,15,81.5,290.5,3.95,28.0,347.0,321.76,245.21
2016,11,2,11,30,143.0,335.0,3.9,28.0,434.0,431.37,327.52
2016,11,2,11,45,227.0,330.0,3.85,28.0,489.0,504.2,382.47
2016,11,2,12,0,311.0,325.0,3.8,28.0,544.0,598.1,451.67
2016,11,2,12,15,305.0,326.5,3.7,28.0,541.5,610.77,460.16
2016,11,2,12,30,299.0,328.0,3.6,28.0,539.0,621.94,467.94
2016,11,2,12,45,173.5,314.0,3.55,28.0,436.5,485.2,367.27
2016,11,2,13,0,48.0,300.0,3.5,28.0,334.0,339.55,256.99
2016,11,2,13,15,131.0,308.5,3.4,28.0,396.5,454.32,345.15
2016,11,2,13,30,214.0,317.0,3.3,28.0,459.0,552.47,418.51
2016,11,2,13,45,488.5,220.0,3.25,28.0,528.0,762.94,575.0
2016,11,2,14,0,763.0,123.0,3.2,28.0,597.0,940.91,697.62
2016,11,2,14,15,748.5,120.5,3.1,28.0,565.0,927.47,687.74
2016,11,2,14,30,734.0,118.0,3.0,28.0,533.0,910.69,677.35
2016,11,2,14,45,679.0,126.5,2.95,28.0,490.0,864.2,647.3
2016,11,2,15,0,624.0,135.0,2.9,28.0,447.0,814.63,615.04
2016,11,2,15,15,593.5,129.0,2.8,27.5,404.5,770.09,586.75
2016,11,2,15,30,563.0,123.0,2.7,27.0,362.0,723.62,556.52
2016,11,2,15,45,511.0,117.5,2.6,27.0,314.5,650.59,505.37
2016,11,2,16,0,459.0,112.0,2.5,27.0,267.0,586.17,459.35
2016,11,2,16,15,399.5,101.0,2.3,26.5,220.0,509.38,402.6
2016,11,2,16,30,340.0,90.0,2.1,26.0,173.0,435.16,345.37
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,319.07,253.44
2016,11,2,17,0,161.0,59.0,1.7,25.0,82.0,228.22,177.93
2016,11,2,17,15,80.5,36.0,1.8,24.5,47.5,136.03,95.74
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.1,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.27,0.0
2016,11,3,7,15,0.0,21.0,1.45,21.0,21.0,17.35,6.92
2016,11,3,7,30,0.0,37.0,1.6,21.0,37.0,30.07,19.82
2016,11,3,7,45,0.0,58.5,1.75,21.5,58.5,46.57,34.52
2016,11,3,8,0,0.0,80.0,1.9,22.0,80.0,62.83,48.81
2016,11,3,8,15,7.5,99.5,1.95,22.0,102.0,78.06,59.15
2016,11,3,8,30,15.0,119.0,2.0,22.0,124.0,95.45,72.93
2016,11,3,8,45,7.5,105.5,2.1,22.0,108.0,86.98,66.09
2016,11,3,9,0,0.0,92.0,2.2,22.0,92.0,75.92,57.19
2016,11,3,9,15,28.5,149.5,2.2,22.0,163.5,130.99,100.9
2016,11,3,9,30,57.0,207.0,2.2,22.0,235.0,190.54,147.72
2016,11,3,9,45,44.5,215.0,2.2,22.5,238.0,198.37,153.72
2016,11,3,10,0,32.0,223.0,2.2,23.0,241.0,204.54,158.26
2016,11,3,10,15,34.0,235.5,2.15,23.0,255.5,220.58,170.61
2016,11,3,10,30,36.0,248.0,2.1,23.0,270.0,237.03,183.17
2016,11,3,10,45,45.0,268.0,2.05,23.5,297.0,265.11,204.3
2016,11,3,11,0,54.0,288.0,2.0,24.0,324.0,294.69,226.28
2016,11,3,11,15,101.0,310.5,1.9,24.0,379.0,355.3,272.51
2016,11,3,11,30,148.0,333.0,1.8,24.0,434.0,433.53,330.73
2016,11,3,11,45,79.0,278.5,1.75,24.0,333.0,320.41,245.32
2016,11,3,12,0,10.0,224.0,1.7,24.0,232.0,202.29,154.09
2016,11,3,12,15,8.0,209.0,1.65,24.0,215.0,187.77,143.16
2016,11,3,12,30,6.0,194.0,1.6,24.0,198.0,172.98,131.7
2016,11,3,12,45,3.0,153.5,1.6,24.5,155.5,133.75,100.9
2016,11,3,13,0,0.0,113.0,1.6,25.0,113.0,94.93,70.23
2016,11,3,13,15,1.0,142.5,1.65,25.0,143.5,122.51,92.13
2016,11,3,13,30,2.0,172.0,1.7,25.0,174.0,151.37,114.82
2016,11,3,13,45,1.0,116.0,1.75,25.0,117.0,98.9,73.66
2016,11,3,14,0,0.0,60.0,1.8,25.0,60.0,49.81,34.62
2016,11,3,14,15,0.0,64.0,1.85,25.0,64.0,53.12,37.4
2016,11,3,14,30,0.0,68.0,1.9,25.0,68.0,56.44,40.17
2016,11,3,14,45,0.0,108.0,1.95,25.0,108.0,91.66,68.61
2016,11,3,15,0,0.0,148.0,2.0,25.0,148.0,132.53,101.39
2016,11,3,15,15,52.0,164.0,2.0,24.5,186.0,219.69,173.08
2016,11,3,15,30,104.0,180.0,2.0,24.0,224.0,295.85,235.02
2016,11,3,15,45,97.0,158.5,2.0,24.0,195.5,265.5,211.51
2016,11,3,16,0,90.0,137.0,2.0,24.0,167.0,235.0,187.85
2016,11,3,16,15,280.0,102.5,1.85,23.5,174.0,388.82,314.12
2016,11,3,16,30,470.0,68.0,1.7,23.0,181.0,518.23,413.3
2016,11,3,16,45,376.0,58.0,1.6,23.0,134.0,410.05,326.81
2016,11,3,17,0,282.0,48.0,1.5,23.0,87.0,315.52,247.92
2016,11,3,17,15,164.5,31.0,1.5,22.5,51.5,201.5,142.97
2016,11,3,17,30,47.0,14.0,1.5,22.0,16.0,43.09,0.0
2016,11,3,17,45,23.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.85,0.0
2016,11,4,7,15,0.0,4.5,2.85,18.0,4.5,3.69,0.0
2016,11,4,7,30,0.0,8.0,2.9,18.0,8.0,6.56,0.0
2016,11,4,7,45,0.0,13.5,3.0,18.0,13.5,11.09,4.06
2016,11,4,8,0,0.0,19.0,3.1,18.0,19.0,15.63,8.17
2016,11,4,8,15,0.0,24.0,3.15,18.0,24.0,19.77,11.15
2016,11,4,8,30,0.0,29.0,3.2,18.0,29.0,23.92,14.66
2016,11,4,8,45,0.0,50.5,3.25,18.5,50.5,41.77,29.64
2016,11,4,9,0,0.0,72.0,3.3,19.0,72.0,59.71,44.48
2016,11,4,9,15,0.0,73.5,3.3,19.0,73.5,60.97,45.38
2016,11,4,9,30,0.0,75.0,3.3,19.0,75.0,62.24,46.28
2016,11,4,9,45,0.0,109.5,3.3,19.0,109.5,90.93,69.79
2016,11,4,10,0,0.0,144.0,3.3,19.0,144.0,119.9,93.23
2016,11,4,10,15,0.0,139.0,3.2,19.0,139.0,116.03,89.83
2016,11,4,10,30,0.0,134.0,3.1,19.0,134.0,112.04,86.41
2016,11,4,10,45,0.0,123.5,3.05,19.5,123.5,103.27,79.0
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,94.42,71.58
2016,11,4,11,15,0.0,123.0,2.9,20.0,123.0,103.08,78.49
2016,11,4,11,30,0.0,133.0,2.8,20.0,133.0,111.85,85.46
2016,11,4,11,45,2.0,158.5,2.75,20.5,160.0,135.99,104.59
2016,11,4,12,0,4.0,184.0,2.7,21.0,187.0,160.86,124.11
2016,11,4,12,15,2.0,147.0,2.65,21.0,148.5,126.41,96.63
2016,11,4,12,30,0.0,110.0,2.6,21.0,110.0,92.2,69.23
2016,11,4,12,45,0.0,119.5,2.55,21.5,119.5,100.6,75.89
2016,11,4,13,0,0.0,129.0,2.5,22.0,129.0,109.17,82.61
2016,11,4,13,15,0.0,87.5,2.5,22.0,87.5,72.84,53.54
2016,11,4,13,30,0.0,46.0,2.5,22.0,46.0,38.18,25.54
2016,11,4,13,45,2.0,114.0,2.5,22.0,115.5,98.1,74.2
2016,11,4,14,0,4.0,182.0,2.5,22.0,185.0,165.0,127.72
2016,11,4,14,15,2.0,151.5,2.55,21.5,153.0,134.09,103.38
2016,11,4,14,30,0.0,121.0,2.6,21.0,121.0,103.5,79.11
2016,11,4,14,45,0.5,138.5,2.65,21.0,139.0,121.86,94.25
2016,11,4,15,0,1.0,156.0,2.7,21.0,157.0,142.19,110.95
2016,11,4,15,15,0.5,114.0,2.65,21.0,114.5,99.82,76.79
2016,11,4,15,30,0.0,72.0,2.6,21.0,72.0,59.71,44.04
2016,11,4,15,45,0.0,62.5,2.6,21.0,62.5,51.77,37.61
2016,11,4,16,0,0.0,53.0,2.6,21.0,53.0,43.85,31.1
2016,11,4,16,15,0.0,43.5,2.45,20.5,43.5,35.95,24.57
2016,11,4,16,30,0.0,34.0,2.3,20.0,34.0,28.06,17.94
2016,11,4,16,45,0.0,25.0,2.2,20.0,25.0,20.6,11.54
2016,11,4,17,0,0.0,16.0,2.1,20.0,16.0,13.16,5.12
2016,11,4,17,15,0.0,9.0,2.05,19.5,9.0,7.39,0.0
2016,11,4,17,30,0.0,2.0,2.0,19.0,2.0,1.71,0.0
2016,11,4,17,45,0.0,1.0,1.95,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,7.0,2.85,17.0,7.0,5.74,0.0
2016,11,5,7,30,0.0,13.0,3.0,17.0,13.0,10.68,3.49
2016,11,5,7,45,0.0,21.0,3.15,17.5,21.0,17.29,9.49
2016,11,5,8,0,0.0,29.0,3.3,18.0,29.0,23.91,15.46
2016,11,5,8,15,0.0,37.5,3.3,18.5,37.5,30.96,20.58
2016,11,5,8,30,0.0,46.0,3.3,19.0,46.0,38.02,26.48
2016,11,5,8,45,0.0,54.0,3.35,19.5,54.0,44.69,31.95
2016,11,5,9,0,0.0,62.0,3.4,20.0,62.0,51.36,37.35
2016,11,5,9,15,11.5,123.0,3.3,20.0,129.0,104.38,80.64
2016,11,5,9,30,23.0,184.0,3.2,20.0,196.0,158.98,124.58
2016,11,5,9,45,24.5,199.5,3.1,20.5,213.0,174.97,136.92
2016,11,5,10,0,26.0,215.0,3.0,21.0,230.0,191.28,149.44
2016,11,5,10,15,17.0,206.5,2.9,21.0,217.0,182.03,141.87
2016,11,5,10,30,8.0,198.0,2.8,21.0,204.0,171.38,133.15
2016,11,5,10,45,6.5,194.0,2.75,21.5,198.5,168.04,130.05
2016,11,5,11,0,5.0,190.0,2.7,22.0,193.0,164.41,126.74
2016,11,5,11,15,10.0,213.0,2.6,22.0,220.0,189.17,146.19
2016,11,5,11,30,15.0,236.0,2.5,22.0,247.0,214.91,166.24
2016,11,5,11,45,25.0,261.5,2.45,22.5,279.0,247.99,191.65
2016,11,5,12,0,35.0,287.0,2.4,23.0,311.0,298.33,229.87
2016,11,5,12,15,31.0,280.0,2.35,23.0,301.5,291.54,224.4
2016,11,5,12,30,27.0,273.0,2.3,23.0,292.0,267.11,205.72
2016,11,5,12,45,23.5,263.0,2.25,23.0,279.5,256.27,197.46
2016,11,5,13,0,20.0,253.0,2.2,23.0,267.0,245.12,188.92
2016,11,5,13,15,275.0,239.0,2.2,23.0,418.5,535.84,415.58
2016,11,5,13,30,530.0,225.0,2.2,23.0,570.0,799.3,606.14
2016,11,5,13,45,341.0,256.5,2.25,23.5,475.5,636.46,485.95
2016,11,5,14,0,152.0,288.0,2.3,24.0,381.0,471.56,362.38
2016,11,5,14,15,96.0,258.0,2.35,23.5,316.0,363.24,282.49
2016,11,5,14,30,40.0,228.0,2.4,23.0,251.0,275.44,214.91
2016,11,5,14,45,144.5,220.0,2.45,23.0,292.5,394.59,311.2
2016,11,5,15,0,249.0,212.0,2.5,23.0,334.0,511.8,402.82
2016,11,5,15,15,189.5,195.0,2.45,22.5,283.0,413.67,328.6
2016,11,5,15,30,130.0,178.0,2.4,22.0,232.0,338.02,270.31
2016,11,5,15,45,114.5,158.5,2.4,22.0,201.5,301.32,242.16
2016,11,5,16,0,99.0,139.0,2.4,22.0,171.0,264.97,213.53
2016,11,5,16,15,84.0,116.5,2.3,21.5,140.5,208.52,168.53
2016,11,5,16,30,69.0,94.0,2.2,21.0,110.0,169.68,136.58
2016,11,5,16,45,47.0,71.0,2.1,21.0,80.5,124.46,98.12
2016,11,5,17,0,25.0,48.0,2.0,21.0,51.0,79.02,59.01
2016,11,5,17,15,12.5,27.5,2.05,20.5,29.0,43.03,25.3
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.1,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,8.21,1.41
2016,11,6,7,45,0.0,16.0,2.5,15.5,16.0,13.16,5.96
2016,11,6,8,0,0.0,22.0,2.6,16.0,22.0,18.11,10.47
2016,11,6,8,15,0.0,28.5,2.7,16.0,28.5,23.49,14.45
2016,11,6,8,30,0.0,35.0,2.8,16.0,35.0,28.89,19.06
2016,11,6,8,45,0.0,59.0,2.9,16.5,59.0,48.85,35.92
2016,11,6,9,0,0.0,83.0,3.0,17.0,83.0,68.68,52.39
2016,11,6,9,15,0.0,45.0,3.0,17.5,45.0,37.22,25.76
2016,11,6,9,30,0.0,7.0,3.0,18.0,7.0,5.77,0.0
2016,11,6,9,45,8.0,103.0,3.05,18.5,107.5,88.72,68.11
2016,11,6,10,0,16.0,199.0,3.1,19.0,208.0,173.35,136.49
2016,11,6,10,15,8.0,122.5,3.15,19.0,127.0,106.23,81.9
2016,11,6,10,30,0.0,46.0,3.2,19.0,46.0,38.14,25.96
2016,11,6,10,45,0.0,31.0,3.25,19.5,31.0,25.68,15.61
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,13.25,5.29
2016,11,6,11,15,5.5,119.5,3.25,20.0,123.5,104.0,79.54
2016,11,6,11,30,11.0,223.0,3.2,20.0,231.0,200.17,156.29
2016,11,6,11,45,11.5,225.0,3.15,20.5,233.5,203.59,158.42
2016,11,6,12,0,12.0,227.0,3.1,21.0,236.0,207.07,160.8
2016,11,6,12,15,6.0,121.0,2.95,21.0,125.5,106.95,81.27
2016,11,6,12,30,0.0,15.0,2.8,21.0,15.0,12.43,4.53
2016,11,6,12,45,0.0,15.0,2.7,21.0,15.0,12.43,4.55
2016,11,6,13,0,0.0,15.0,2.6,21.0,15.0,12.43,4.56
2016,11,6,13,15,0.0,52.5,2.55,21.0,52.5,43.6,30.1
2016,11,6,13,30,0.0,90.0,2.5,21.0,90.0,74.91,55.59
2016,11,6,13,45,0.0,101.5,2.45,21.0,101.5,84.94,63.76
2016,11,6,14,0,0.0,113.0,2.4,21.0,113.0,95.44,72.36
2016,11,6,14,15,0.0,62.5,2.4,21.0,62.5,51.87,37.03
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,9.91,2.56
2016,11,6,14,45,0.0,12.5,2.45,21.0,12.5,10.32,2.92
2016,11,6,15,0,0.0,13.0,2.5,21.0,13.0,10.73,3.28
2016,11,6,15,15,0.0,26.5,2.55,20.5,26.5,21.88,12.65
2016,11,6,15,30,0.0,40.0,2.6,20.0,40.0,33.06,22.09
2016,11,6,15,45,0.0,35.0,2.7,20.0,35.0,28.9,18.66
2016,11,6,16,0,0.0,30.0,2.8,20.0,30.0,24.74,15.21
2016,11,6,16,15,238.5,48.0,2.6,20.0,103.0,292.02,243.32
2016,11,6,16,30,477.0,66.0,2.4,20.0,176.0,520.86,422.81
2016,11,6,16,45,398.0,54.5,2.2,20.0,130.5,426.46,344.25
2016,11,6,17,0,319.0,43.0,2.0,20.0,85.0,336.6,267.16
2016,11,6,17,15,159.5,28.5,1.8,19.5,49.5,190.35,128.17
2016,11,6,17,30,0.0,14.0,1.6,19.0,14.0,11.95,0.0
2016,11,6,17,45,0.0,7.0,1.45,19.0,7.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.9,17.0,36.5,16.3,4.01
2016,11,7,7,30,260.0,42.0,2.1,17.0,73.0,32.34,21.85
2016,11,7,7,45,356.5,53.5,2.3,17.5,118.5,40.96,30.09
2016,11,7,8,0,453.0,65.0,2.5,18.0,164.0,51.61,39.75
2016,11,7,8,15,226.5,54.5,2.55,18.0,104.0,44.48,29.31
2016,11,7,8,30,0.0,44.0,2.6,18.0,44.0,36.36,25.2
2016,11,7,8,45,0.0,31.0,2.65,18.5,31.0,25.58,16.01
2016,11,7,9,0,0.0,18.0,2.7,19.0,18.0,14.84,6.87
2016,11,7,9,15,0.0,48.5,2.75,19.0,48.5,40.13,28.06
2016,11,7,9,30,0.0,79.0,2.8,19.0,79.0,65.58,49.11
2016,11,7,9,45,0.0,115.0,2.85,19.5,115.0,95.5,73.44
2016,11,7,10,0,0.0,151.0,2.9,20.0,151.0,125.84,97.72
2016,11,7,10,15,6.5,180.0,2.9,20.5,184.0,154.2,120.08
2016,11,7,10,30,13.0,209.0,2.9,21.0,217.0,183.86,143.26
2016,11,7,10,45,24.5,237.0,2.9,21.5,252.5,217.05,169.06
2016,11,7,11,0,36.0,265.0,2.9,22.0,288.0,261.97,203.68
2016,11,7,11,15,25.5,250.0,2.85,22.0,267.0,233.79,181.35
2016,11,7,11,30,15.0,235.0,2.8,22.0,246.0,214.23,165.81
2016,11,7,11,45,33.5,268.5,2.8,22.5,292.0,275.18,213.14
2016,11,7,12,0,52.0,302.0,2.8,23.0,338.0,328.52,253.69
2016,11,7,12,15,27.0,234.0,2.75,23.0,252.5,241.52,186.4
2016,11,7,12,30,2.0,166.0,2.7,23.0,167.0,143.97,109.69
2016,11,7,12,45,6.0,192.0,2.65,23.0,196.0,172.21,132.26
2016,11,7,13,0,10.0,218.0,2.6,23.0,225.0,201.71,155.48
2016,11,7,13,15,5.0,136.0,2.55,23.0,139.5,120.57,91.58
2016,11,7,13,30,0.0,54.0,2.5,23.0,54.0,44.83,30.81
2016,11,7,13,45,22.0,154.0,2.45,23.0,167.5,166.74,129.48
2016,11,7,14,0,44.0,254.0,2.4,23.0,281.0,302.63,235.75
2016,11,7,14,15,22.0,138.0,2.3,23.0,151.5,152.48,118.14
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,18.19,9.28
2016,11,7,14,45,0.0,47.0,2.15,23.0,47.0,38.92,26.38
2016,11,7,15,0,0.0,72.0,2.1,23.0,72.0,59.73,43.49
2016,11,7,15,15,328.5,83.0,2.0,22.5,217.0,442.36,357.52
2016,11,7,15,30,657.0,94.0,1.9,22.0,362.0,775.82,603.2
2016,11,7,15,45,611.5,89.5,1.8,22.0,315.0,714.85,557.23
2016,11,7,16,0,566.0,85.0,1.7,22.0,268.0,653.29,513.5
2016,11,7,16,15,508.5,77.0,1.55,21.5,220.0,577.14,457.98
2016,11,7,16,30,451.0,69.0,1.4,21.0,172.0,502.11,400.92
2016,11,7,16,45,359.5,57.5,1.3,21.0,126.0,397.16,317.48
2016,11,7,17,0,268.0,46.0,1.2,21.0,80.0,303.57,238.11
2016,11,7,17,15,151.0,28.5,1.2,20.5,46.0,183.53,119.04
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,31.88,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.0,2.55,17.0,15.0,12.37,0.93
2016,11,8,7,30,0.0,30.0,2.9,17.0,30.0,24.65,15.24
2016,11,8,7,45,0.0,49.5,3.3,17.0,49.5,39.84,29.13
2016,11,8,8,0,0.0,69.0,3.7,17.0,69.0,54.82,42.7
2016,11,8,8,15,1.5,89.0,3.75,17.0,89.5,70.28,53.9
2016,11,8,8,30,3.0,109.0,3.8,17.0,110.0,86.96,67.85
2016,11,8,8,45,12.5,129.0,3.85,17.0,134.0,105.33,82.67
2016,11,8,9,0,22.0,149.0,3.9,17.0,158.0,125.18,98.61
2016,11,8,9,15,15.5,157.0,3.9,17.0,163.5,132.59,104.84
2016,11,8,9,30,9.0,165.0,3.9,17.0,169.0,139.0,110.1
2016,11,8,9,45,6.5,169.0,3.9,17.5,172.0,142.8,112.8
2016,11,8,10,0,4.0,173.0,3.9,18.0,175.0,146.16,115.09
2016,11,8,10,15,6.0,184.5,3.95,18.0,188.0,157.83,124.34
2016,11,8,10,30,8.0,196.0,4.0,18.0,201.0,169.85,133.85
2016,11,8,10,45,6.5,192.0,4.05,18.0,196.0,166.49,130.93
2016,11,8,11,0,5.0,188.0,4.1,18.0,191.0,162.84,127.81
2016,11,8,11,15,29.0,240.5,4.15,18.0,260.0,237.76,188.19
2016,11,8,11,30,53.0,293.0,4.2,18.0,329.0,310.61,245.92
2016,11,8,11,45,30.0,249.0,4.3,18.5,269.5,253.24,199.75
2016,11,8,12,0,7.0,205.0,4.4,19.0,210.0,182.79,142.93
2016,11,8,12,15,17.5,237.5,4.45,19.0,249.5,223.21,175.56
2016,11,8,12,30,28.0,270.0,4.5,19.0,289.0,282.84,222.89
2016,11,8,12,45,27.5,267.0,4.55,19.0,285.5,264.52,208.52
2016,11,8,13,0,27.0,264.0,4.6,19.0,282.0,263.34,207.81
2016,11,8,13,15,37.5,270.0,4.55,19.0,294.5,302.61,239.24
2016,11,8,13,30,48.0,276.0,4.5,19.0,307.0,323.84,256.42
2016,11,8,13,45,49.5,266.5,4.45,19.5,297.5,318.76,252.35
2016,11,8,14,0,51.0,257.0,4.4,20.0,288.0,313.6,248.34
2016,11,8,14,15,33.0,227.0,4.3,19.5,247.0,264.09,209.61
2016,11,8,14,30,15.0,197.0,4.2,19.0,206.0,195.91,155.34
2016,11,8,14,45,7.5,166.0,4.1,19.0,170.5,157.76,124.65
2016,11,8,15,0,0.0,135.0,4.0,19.0,135.0,119.86,93.73
2016,11,8,15,15,0.0,117.0,3.85,18.5,117.0,102.94,80.28
2016,11,8,15,30,0.0,99.0,3.7,18.0,99.0,85.99,66.59
2016,11,8,15,45,0.0,86.0,3.55,18.0,86.0,74.17,56.89
2016,11,8,16,0,0.0,73.0,3.4,18.0,73.0,62.32,47.06
2016,11,8,16,15,0.0,59.5,3.2,18.0,59.5,49.9,36.6
2016,11,8,16,30,0.0,46.0,3.0,18.0,46.0,38.05,26.49
2016,11,8,16,45,0.0,33.5,2.9,18.0,33.5,27.67,17.51
2016,11,8,17,0,0.0,21.0,2.8,18.0,21.0,17.31,8.5
2016,11,8,17,15,0.0,12.0,2.85,17.5,12.0,9.87,0.87
