Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.56,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,10.0,4.45,14.5,10.0,8.23,1.42
2016,11,9,9,0,0.0,16.0,4.6,15.0,16.0,13.18,5.63
2016,11,9,9,15,0.0,36.5,4.6,15.0,36.5,30.16,20.07
2016,11,9,9,30,0.0,57.0,4.6,15.0,57.0,47.22,34.45
2016,11,9,9,45,0.0,48.5,4.65,15.5,48.5,40.16,28.32
2016,11,9,10,0,0.0,40.0,4.7,16.0,40.0,33.11,22.26
2016,11,9,10,15,0.0,42.5,4.7,16.0,42.5,35.2,23.96
2016,11,9,10,30,0.0,45.0,4.7,16.0,45.0,37.3,25.65
2016,11,9,10,45,1.5,112.5,4.75,16.5,114.0,94.86,73.29
2016,11,9,11,0,3.0,180.0,4.8,17.0,183.0,154.53,121.77
2016,11,9,11,15,1.5,143.5,4.8,17.0,145.0,121.97,95.05
2016,11,9,11,30,0.0,107.0,4.8,17.0,107.0,89.42,68.33
2016,11,9,11,45,0.5,134.5,4.85,17.0,135.0,113.78,88.26
2016,11,9,12,0,1.0,162.0,4.9,17.0,163.0,138.82,108.6
2016,11,9,12,15,0.5,149.5,4.85,17.0,150.0,127.49,99.34
2016,11,9,12,30,0.0,137.0,4.8,17.0,137.0,116.09,90.05
2016,11,9,12,45,0.0,139.5,4.75,17.5,139.5,118.53,91.9
2016,11,9,13,0,0.0,142.0,4.7,18.0,142.0,121.04,93.8
2016,11,9,13,15,0.0,123.0,4.65,18.0,123.0,104.04,80.04
2016,11,9,13,30,0.0,104.0,4.6,18.0,104.0,87.13,66.32
2016,11,9,13,45,0.0,75.5,4.55,18.0,75.5,62.75,46.38
2016,11,9,14,0,0.0,47.0,4.5,18.0,47.0,38.97,26.79
2016,11,9,14,15,0.0,56.0,4.5,18.0,56.0,46.44,33.07
2016,11,9,14,30,0.0,65.0,4.5,18.0,65.0,53.92,39.37
2016,11,9,14,45,1.5,111.0,4.5,18.0,112.0,96.33,74.7
2016,11,9,15,0,3.0,157.0,4.5,18.0,159.0,146.39,116.18
2016,11,9,15,15,1.5,97.0,4.4,18.0,98.0,84.26,65.03
2016,11,9,15,30,0.0,37.0,4.3,18.0,37.0,30.56,20.17
2016,11,9,15,45,0.0,32.0,4.2,18.0,32.0,26.41,16.73
2016,11,9,16,0,0.0,27.0,4.1,18.0,27.0,22.26,13.25
2016,11,9,16,15,0.0,22.0,3.8,17.5,22.0,18.12,9.76
2016,11,9,16,30,0.0,17.0,3.5,17.0,17.0,13.98,6.22
2016,11,9,16,45,0.0,12.0,3.25,17.0,12.0,9.86,2.63
2016,11,9,17,0,0.0,7.0,3.0,17.0,7.0,5.74,0.0
2016,11,9,17,15,0.0,3.5,2.95,16.5,3.5,2.87,0.0
2016,11,9,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,8.0,18.5,2.75,13.0,19.5,15.21,0.0
2016,11,10,7,30,16.0,37.0,2.8,13.0,39.0,29.42,19.43
2016,11,10,7,45,36.0,58.5,2.85,13.0,65.5,45.39,34.45
2016,11,10,8,0,56.0,80.0,2.9,13.0,92.0,61.07,48.9
2016,11,10,8,15,69.5,101.0,2.9,13.5,119.5,77.91,60.3
2016,11,10,8,30,83.0,122.0,2.9,14.0,147.0,101.61,77.9
2016,11,10,8,45,73.0,141.0,2.95,14.5,166.0,122.5,95.15
2016,11,10,9,0,63.0,160.0,3.0,15.0,185.0,142.38,112.0
2016,11,10,9,15,31.5,104.0,3.0,15.0,116.5,95.48,74.16
2016,11,10,9,30,0.0,48.0,3.0,15.0,48.0,39.72,28.11
2016,11,10,9,45,11.5,125.5,3.0,15.5,131.5,108.75,85.6
2016,11,10,10,0,23.0,203.0,3.0,16.0,215.0,180.14,143.67
2016,11,10,10,15,66.5,237.5,2.95,16.5,276.0,240.07,191.47
2016,11,10,10,30,110.0,272.0,2.9,17.0,337.0,301.84,240.2
2016,11,10,10,45,215.5,276.0,2.85,17.5,409.5,387.69,307.86
2016,11,10,11,0,321.0,280.0,2.8,18.0,482.0,486.5,384.03
2016,11,10,11,15,245.0,299.0,2.8,18.0,455.5,459.43,362.27
2016,11,10,11,30,169.0,318.0,2.8,18.0,429.0,436.25,343.35
2016,11,10,11,45,266.5,306.5,2.85,18.5,484.5,527.47,413.9
2016,11,10,12,0,364.0,295.0,2.9,19.0,540.0,611.63,477.44
2016,11,10,12,15,373.0,293.0,2.9,19.0,544.0,634.67,494.37
2016,11,10,12,30,382.0,291.0,2.9,19.0,548.0,656.82,510.98
2016,11,10,12,45,345.5,296.0,2.95,19.5,526.5,643.91,500.25
2016,11,10,13,0,309.0,301.0,3.0,20.0,505.0,628.12,487.61
2016,11,10,13,15,366.5,278.5,3.05,20.0,515.0,668.47,519.63
2016,11,10,13,30,424.0,256.0,3.1,20.0,525.0,727.74,564.39
2016,11,10,13,45,311.0,266.5,3.2,20.0,460.0,618.74,483.62
2016,11,10,14,0,198.0,277.0,3.3,20.0,395.0,505.36,397.97
2016,11,10,14,15,337.0,235.0,3.25,20.0,422.5,618.52,488.06
2016,11,10,14,30,476.0,193.0,3.2,20.0,450.0,730.18,573.74
2016,11,10,14,45,261.5,194.0,3.15,20.0,334.0,499.37,398.23
2016,11,10,15,0,47.0,195.0,3.1,20.0,218.0,253.1,201.72
2016,11,10,15,15,254.5,162.5,3.0,19.5,266.0,454.43,368.89
2016,11,10,15,30,462.0,130.0,2.9,19.0,314.0,627.94,506.78
2016,11,10,15,45,435.0,117.5,2.8,19.0,273.5,579.65,469.67
2016,11,10,16,0,408.0,105.0,2.7,19.0,233.0,530.91,432.6
2016,11,10,16,15,374.5,89.5,2.35,18.5,191.0,472.5,386.78
2016,11,10,16,30,341.0,74.0,2.0,18.0,149.0,414.8,339.75
2016,11,10,16,45,285.0,58.0,1.7,17.5,109.0,339.94,276.75
2016,11,10,17,0,229.0,42.0,1.4,17.0,69.0,269.01,213.64
2016,11,10,17,15,114.5,21.0,1.3,16.0,34.5,140.3,81.13
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,2.0,1.95,11.5,2.0,1.64,0.0
2016,11,11,7,30,0.0,4.0,2.1,12.0,4.0,3.28,0.0
2016,11,11,7,45,0.0,7.5,2.3,12.5,7.5,6.15,0.0
2016,11,11,8,0,0.0,11.0,2.5,13.0,11.0,9.04,2.46
2016,11,11,8,15,0.0,14.0,2.45,13.5,14.0,11.51,4.29
2016,11,11,8,30,0.0,17.0,2.4,14.0,17.0,13.99,6.43
2016,11,11,8,45,0.0,48.5,2.4,14.5,48.5,40.11,28.79
2016,11,11,9,0,0.0,80.0,2.4,15.0,80.0,66.2,50.8
2016,11,11,9,15,0.0,89.5,2.45,15.5,89.5,74.11,57.18
2016,11,11,9,30,0.0,99.0,2.5,16.0,99.0,82.09,63.56
2016,11,11,9,45,0.0,82.0,2.55,16.5,82.0,68.1,51.6
2016,11,11,10,0,0.0,65.0,2.6,17.0,65.0,53.91,39.57
2016,11,11,10,15,0.0,79.5,2.55,17.5,79.5,66.04,49.45
2016,11,11,10,30,0.0,94.0,2.5,18.0,94.0,78.22,59.26
2016,11,11,10,45,0.5,132.5,2.5,18.5,133.0,111.37,86.08
2016,11,11,11,0,1.0,171.0,2.5,19.0,172.0,145.41,113.19
2016,11,11,11,15,0.5,149.0,2.5,19.0,149.5,126.12,97.49
2016,11,11,11,30,0.0,127.0,2.5,19.0,127.0,106.73,81.77
2016,11,11,11,45,4.5,169.5,2.5,19.5,173.0,148.04,114.91
2016,11,11,12,0,9.0,212.0,2.5,20.0,219.0,191.18,148.93
2016,11,11,12,15,68.0,268.0,2.5,20.0,314.0,312.53,245.43
2016,11,11,12,30,127.0,324.0,2.5,20.0,409.0,447.8,349.17
2016,11,11,12,45,232.5,308.5,2.5,20.5,462.0,535.35,416.3
2016,11,11,13,0,338.0,293.0,2.5,21.0,515.0,646.32,498.62
2016,11,11,13,15,607.5,189.5,2.45,21.0,577.0,827.75,633.37
2016,11,11,13,30,877.0,86.0,2.4,21.0,639.0,965.88,726.24
2016,11,11,13,45,869.0,84.5,2.35,21.5,615.0,967.12,724.71
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,964.64,722.29
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,954.6,716.42
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,952.25,715.93
2016,11,11,14,45,800.0,84.0,2.15,22.0,488.5,917.95,694.0
2016,11,11,15,0,763.0,88.0,2.1,22.0,448.0,880.52,670.12
2016,11,11,15,15,736.5,84.0,2.0,21.5,405.0,840.64,645.08
2016,11,11,15,30,710.0,80.0,1.9,21.0,362.0,805.06,622.6
2016,11,11,15,45,673.0,75.0,1.8,21.0,315.0,750.56,584.91
2016,11,11,16,0,636.0,70.0,1.7,21.0,268.0,695.16,545.63
2016,11,11,16,15,579.5,63.5,1.45,20.5,219.5,620.54,490.58
2016,11,11,16,30,523.0,57.0,1.2,20.0,171.0,547.17,434.13
2016,11,11,16,45,437.0,47.0,0.95,19.5,125.0,448.16,355.32
2016,11,11,17,0,351.0,37.0,0.7,19.0,79.0,354.4,275.66
2016,11,11,17,15,175.5,18.5,0.7,18.5,39.5,183.63,100.15
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.5,15.5,3.35,11.5,34.5,12.59,0.0
2016,11,12,7,30,361.0,31.0,3.4,12.0,69.0,25.57,15.98
2016,11,12,7,45,457.5,40.0,3.45,12.5,115.5,32.49,23.06
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,39.37,29.56
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,53.79,33.38
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,105.61,58.55
2016,11,12,8,45,706.5,65.5,3.55,15.0,307.5,163.22,100.85
2016,11,12,9,0,744.0,70.0,3.6,16.0,355.0,221.91,149.93
2016,11,12,9,15,769.5,73.5,3.55,16.5,398.5,280.52,202.01
2016,11,12,9,30,795.0,77.0,3.5,17.0,442.0,341.45,256.19
2016,11,12,9,45,812.0,80.0,3.5,17.5,480.5,400.62,308.25
2016,11,12,10,0,829.0,83.0,3.5,18.0,519.0,460.54,359.43
2016,11,12,10,15,842.0,85.0,3.4,18.0,551.0,517.91,407.64
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,574.99,454.12
2016,11,12,10,45,861.0,89.5,3.2,18.5,607.5,624.49,492.64
2016,11,12,11,0,867.0,92.0,3.1,19.0,632.0,674.81,530.4
2016,11,12,11,15,873.0,93.0,3.0,19.0,649.0,721.86,565.68
2016,11,12,11,30,879.0,94.0,2.9,19.0,666.0,766.92,597.02
2016,11,12,11,45,884.0,93.0,2.85,19.5,675.5,806.86,623.25
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,844.25,647.39
2016,11,12,12,15,889.5,92.0,2.75,20.0,685.5,876.17,668.78
2016,11,12,12,30,890.0,92.0,2.7,20.0,686.0,904.95,687.99
2016,11,12,12,45,886.0,92.5,2.65,20.5,677.5,926.96,701.23
2016,11,12,13,0,882.0,93.0,2.6,21.0,669.0,945.43,712.15
2016,11,12,13,15,584.0,189.5,2.6,21.0,567.0,804.61,615.6
2016,11,12,13,30,286.0,286.0,2.6,21.0,465.0,609.2,470.54
2016,11,12,13,45,162.5,264.5,2.6,21.0,365.5,449.52,351.75
2016,11,12,14,0,39.0,243.0,2.6,21.0,266.0,286.48,224.39
2016,11,12,14,15,181.0,234.0,2.55,20.5,331.5,441.4,350.17
2016,11,12,14,30,323.0,225.0,2.5,20.0,397.0,596.37,470.63
2016,11,12,14,45,492.0,167.5,2.5,20.0,408.5,714.95,562.07
2016,11,12,15,0,661.0,110.0,2.5,20.0,420.0,815.71,635.36
2016,11,12,15,15,618.0,111.0,2.4,20.0,379.0,767.89,601.29
2016,11,12,15,30,575.0,112.0,2.3,20.0,338.0,717.98,566.48
2016,11,12,15,45,537.0,103.0,2.2,20.0,293.0,660.2,525.12
2016,11,12,16,0,499.0,94.0,2.1,20.0,248.0,596.64,478.31
2016,11,12,16,15,448.0,82.5,1.85,19.5,202.0,525.8,424.49
2016,11,12,16,30,397.0,71.0,1.6,19.0,156.0,456.87,369.91
2016,11,12,16,45,322.5,56.5,1.35,18.5,113.5,367.69,296.44
2016,11,12,17,0,248.0,42.0,1.1,18.0,71.0,284.2,223.12
2016,11,12,17,15,124.0,21.0,1.1,17.5,35.5,146.11,74.22
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,102.5,18.0,1.9,11.0,28.0,14.0,0.0
2016,11,13,7,30,205.0,36.0,2.0,11.0,56.0,27.75,17.76
2016,11,13,7,45,278.0,51.5,2.15,11.5,96.5,39.27,29.12
2016,11,13,8,0,351.0,67.0,2.3,12.0,137.0,50.51,39.62
2016,11,13,8,15,412.5,76.0,2.15,12.5,180.5,64.1,44.78
2016,11,13,8,30,474.0,85.0,2.0,13.0,224.0,106.38,67.03
2016,11,13,8,45,362.5,119.0,1.85,13.5,236.5,150.36,105.8
2016,11,13,9,0,251.0,153.0,1.7,14.0,249.0,179.2,135.09
2016,11,13,9,15,205.0,177.0,1.5,14.5,261.5,203.3,157.55
2016,11,13,9,30,159.0,201.0,1.3,15.0,274.0,223.68,176.01
2016,11,13,9,45,305.0,196.0,1.15,16.0,350.5,294.19,230.09
2016,11,13,10,0,451.0,191.0,1.0,17.0,427.0,383.31,298.22
2016,11,13,10,15,473.0,198.0,0.85,17.5,459.0,431.0,334.61
2016,11,13,10,30,495.0,205.0,0.7,18.0,491.0,480.27,371.07
2016,11,13,10,45,660.5,158.5,0.55,18.5,557.0,573.64,439.14
2016,11,13,11,0,826.0,112.0,0.4,19.0,623.0,671.7,507.54
2016,11,13,11,15,832.5,113.0,0.5,19.5,640.5,718.47,540.15
2016,11,13,11,30,839.0,114.0,0.6,20.0,658.0,763.39,571.06
2016,11,13,11,45,834.5,118.5,0.7,20.5,665.5,801.25,595.86
2016,11,13,12,0,830.0,123.0,0.8,21.0,673.0,836.1,618.63
2016,11,13,12,15,830.0,123.0,0.85,21.0,673.5,866.91,639.11
2016,11,13,12,30,830.0,123.0,0.9,21.0,674.0,894.68,657.69
2016,11,13,12,45,830.5,121.0,1.0,21.5,667.0,917.57,672.81
2016,11,13,13,0,831.0,119.0,1.1,22.0,660.0,937.15,685.92
2016,11,13,13,15,825.0,118.0,1.1,22.0,643.5,948.27,693.38
2016,11,13,13,30,819.0,117.0,1.1,22.0,627.0,955.76,698.79
2016,11,13,13,45,507.5,194.5,1.15,22.0,507.0,748.74,562.22
2016,11,13,14,0,196.0,272.0,1.2,22.0,387.0,497.98,381.47
2016,11,13,14,15,413.5,206.5,1.2,22.0,431.5,680.89,520.8
2016,11,13,14,30,631.0,141.0,1.2,22.0,476.0,829.52,625.21
2016,11,13,14,45,661.0,127.5,1.3,22.0,456.0,841.25,634.08
2016,11,13,15,0,691.0,114.0,1.4,22.0,436.0,849.11,642.13
2016,11,13,15,15,661.5,108.5,1.4,21.5,393.0,805.9,615.38
2016,11,13,15,30,632.0,103.0,1.4,21.0,350.0,760.63,587.09
2016,11,13,15,45,584.5,97.5,1.4,21.0,303.0,697.14,543.83
2016,11,13,16,0,537.0,92.0,1.4,21.0,256.0,632.9,498.65
2016,11,13,16,15,477.0,82.0,1.25,20.5,208.5,549.95,437.45
2016,11,13,16,30,417.0,72.0,1.1,20.0,161.0,474.93,379.65
2016,11,13,16,45,326.0,58.0,1.0,19.5,116.0,373.04,297.85
2016,11,13,17,0,235.0,44.0,0.9,19.0,71.0,278.34,216.5
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.5,143.21,66.63
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,17.5,1.8,12.5,31.0,13.68,0.0
2016,11,14,7,30,281.0,35.0,2.1,13.0,62.0,29.16,18.56
2016,11,14,7,45,384.0,46.0,2.4,14.0,108.0,37.55,27.26
2016,11,14,8,0,487.0,57.0,2.7,15.0,154.0,45.86,35.0
2016,11,14,8,15,549.5,65.0,2.8,15.5,202.5,60.33,39.62
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,110.31,64.33
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.0,163.12,102.31
2016,11,14,9,0,703.0,83.0,3.2,17.0,347.0,221.34,150.38
2016,11,14,9,15,731.5,87.0,3.25,17.5,391.0,279.22,201.18
2016,11,14,9,30,760.0,91.0,3.3,18.0,435.0,339.85,254.48
2016,11,14,9,45,783.0,93.0,3.35,19.0,474.5,400.33,306.4
2016,11,14,10,0,806.0,95.0,3.4,20.0,514.0,460.42,356.51
2016,11,14,10,15,820.0,97.5,3.4,20.5,546.0,517.62,403.47
2016,11,14,10,30,834.0,100.0,3.4,21.0,578.0,574.7,448.82
2016,11,14,10,45,845.5,100.5,3.4,21.5,603.5,627.87,489.88
2016,11,14,11,0,857.0,101.0,3.4,22.0,629.0,680.05,529.0
2016,11,14,11,15,863.0,102.0,3.35,22.0,646.0,727.64,564.57
2016,11,14,11,30,869.0,103.0,3.3,22.0,663.0,773.26,596.98
2016,11,14,11,45,886.0,97.0,3.25,22.5,674.5,810.72,621.32
2016,11,14,12,0,903.0,91.0,3.2,23.0,686.0,852.65,648.55
2016,11,14,12,15,903.0,91.0,3.15,23.0,686.5,884.57,669.83
2016,11,14,12,30,903.0,91.0,3.1,23.0,687.0,913.29,688.95
2016,11,14,12,45,900.5,90.5,3.05,23.5,679.0,935.85,702.53
2016,11,14,13,0,898.0,90.0,3.0,24.0,671.0,954.87,713.8
2016,11,14,13,15,892.5,89.0,2.9,24.0,654.5,966.85,721.44
2016,11,14,13,30,887.0,88.0,2.8,24.0,638.0,975.11,726.76
2016,11,14,13,45,878.5,86.5,2.75,24.0,614.0,976.1,727.87
2016,11,14,14,0,870.0,85.0,2.7,24.0,590.0,973.36,726.74
2016,11,14,14,15,857.5,83.0,2.65,24.0,558.5,973.6,727.81
2016,11,14,14,30,845.0,81.0,2.6,24.0,527.0,959.05,719.14
2016,11,14,14,45,826.5,79.0,2.55,24.0,489.0,935.17,704.42
2016,11,14,15,0,808.0,77.0,2.5,24.0,451.0,908.09,687.59
2016,11,14,15,15,783.5,74.0,2.3,24.0,408.0,871.03,662.53
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,831.46,635.5
2016,11,14,15,45,725.0,66.0,1.95,24.0,318.0,778.46,598.97
2016,11,14,16,0,691.0,61.0,1.8,24.0,271.0,724.1,560.52
2016,11,14,16,15,636.5,55.5,1.6,23.0,221.5,657.62,513.41
2016,11,14,16,30,582.0,50.0,1.4,22.0,172.0,586.11,459.98
2016,11,14,16,45,496.0,41.0,1.2,21.0,125.0,486.82,382.41
2016,11,14,17,0,410.0,32.0,1.0,20.0,78.0,393.09,302.31
2016,11,14,17,15,205.0,16.0,1.05,19.5,39.0,197.96,85.28
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,11.07,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,22.62,12.95
2016,11,15,7,45,551.5,32.0,2.85,14.0,116.5,28.65,19.44
2016,11,15,8,0,649.0,39.0,3.2,15.0,165.0,34.72,25.14
2016,11,15,8,15,704.0,44.0,3.1,15.5,216.0,49.34,28.8
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,105.17,54.47
2016,11,15,8,45,794.5,52.0,2.9,17.0,315.5,163.08,96.04
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,227.29,149.46
2016,11,15,9,15,854.0,57.5,2.55,19.0,409.0,288.78,203.36
2016,11,15,9,30,878.0,60.0,2.3,20.0,454.0,352.17,258.53
2016,11,15,9,45,895.5,61.5,2.05,21.0,493.5,413.72,310.8
2016,11,15,10,0,913.0,63.0,1.8,22.0,533.0,475.83,361.2
2016,11,15,10,15,924.5,64.5,1.7,22.5,566.0,535.21,408.49
2016,11,15,10,30,936.0,66.0,1.6,23.0,599.0,593.95,453.28
2016,11,15,10,45,944.0,67.0,1.55,24.0,624.5,649.12,493.02
2016,11,15,11,0,952.0,68.0,1.5,25.0,650.0,702.74,529.99
2016,11,15,11,15,957.0,68.5,1.45,25.0,667.5,751.91,563.89
2016,11,15,11,30,962.0,69.0,1.4,25.0,685.0,798.77,594.04
2016,11,15,11,45,961.0,71.0,1.4,25.5,694.0,840.08,619.46
2016,11,15,12,0,960.0,73.0,1.4,26.0,703.0,878.26,642.57
2016,11,15,12,15,960.0,73.5,1.3,26.0,703.5,912.31,662.72
2016,11,15,12,30,960.0,74.0,1.2,26.0,704.0,942.98,680.46
2016,11,15,12,45,957.0,73.5,1.2,26.5,696.0,966.24,693.65
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,985.73,704.6
2016,11,15,13,15,949.5,72.5,1.15,27.0,671.5,999.97,712.93
2016,11,15,13,30,945.0,72.0,1.1,27.0,655.0,1010.32,719.01
2016,11,15,13,45,936.5,71.0,1.05,27.0,630.5,1012.24,720.06
2016,11,15,14,0,928.0,70.0,1.0,27.0,606.0,1010.21,718.95
2016,11,15,14,15,916.5,68.5,0.9,27.0,574.0,1000.72,712.44
2016,11,15,14,30,905.0,67.0,0.8,27.0,542.0,987.47,703.8
2016,11,15,14,45,888.5,65.5,0.75,27.0,503.5,965.77,691.08
2016,11,15,15,0,872.0,64.0,0.7,27.0,465.0,940.79,676.43
2016,11,15,15,15,848.5,61.5,0.6,26.5,421.0,904.71,654.98
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,876.22,638.16
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,823.97,605.08
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,770.28,570.2
2016,11,15,16,15,705.0,47.5,0.4,25.5,229.5,698.78,523.37
2016,11,15,16,30,653.0,43.0,0.4,25.0,179.0,627.8,473.94
2016,11,15,16,45,564.0,36.0,0.4,24.5,130.0,525.68,398.49
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,428.12,318.33
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,213.1,80.33
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,11.1,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,23.55,13.43
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.5,30.4,20.85
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,37.26,27.25
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,51.46,31.02
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,106.17,56.12
2016,11,16,8,45,770.5,57.0,2.3,18.0,310.0,163.54,97.03
2016,11,16,9,0,807.0,61.0,2.4,19.0,359.0,225.08,147.82
2016,11,16,9,15,832.0,63.5,2.4,20.0,404.0,286.01,200.91
2016,11,16,9,30,857.0,66.0,2.4,21.0,449.0,350.13,256.49
2016,11,16,9,45,874.0,68.5,2.45,22.0,488.0,411.29,308.75
2016,11,16,10,0,891.0,71.0,2.5,23.0,527.0,473.01,359.7
2016,11,16,10,15,903.5,73.0,2.8,23.5,560.0,532.28,408.42
2016,11,16,10,30,916.0,75.0,3.1,24.0,593.0,591.06,455.36
2016,11,16,10,45,923.5,76.5,3.4,24.5,618.5,645.54,497.88
2016,11,16,11,0,931.0,78.0,3.7,25.0,644.0,698.49,538.21
2016,11,16,11,15,936.5,78.5,3.75,25.0,662.0,747.21,574.53
2016,11,16,11,30,942.0,79.0,3.8,25.0,680.0,793.71,606.86
2016,11,16,11,45,947.0,78.5,3.9,25.5,689.5,836.3,635.23
2016,11,16,12,0,952.0,78.0,4.0,26.0,699.0,876.18,661.53
2016,11,16,12,15,952.5,78.0,4.05,26.0,700.0,909.9,684.56
2016,11,16,12,30,953.0,78.0,4.1,26.0,701.0,940.29,705.39
2016,11,16,12,45,950.5,77.5,4.15,26.5,693.0,963.92,720.29
2016,11,16,13,0,948.0,77.0,4.2,27.0,685.0,983.83,732.8
2016,11,16,13,15,943.0,76.5,4.2,26.5,668.5,997.61,743.97
2016,11,16,13,30,938.0,76.0,4.2,26.0,652.0,1007.5,752.79
2016,11,16,13,45,930.0,75.0,4.2,26.0,628.0,1009.97,755.37
2016,11,16,14,0,922.0,74.0,4.2,26.0,604.0,1008.53,755.58
2016,11,16,14,15,910.5,72.5,4.15,26.0,572.0,999.18,750.36
2016,11,16,14,30,899.0,71.0,4.1,26.0,540.0,986.12,742.83
2016,11,16,14,45,880.5,69.5,4.05,26.0,501.5,962.68,728.35
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,936.03,711.72
2016,11,16,15,15,838.5,65.0,3.7,25.5,419.0,909.98,695.36
2016,11,16,15,30,815.0,62.0,3.4,25.0,375.0,870.61,669.35
2016,11,16,15,45,780.5,58.5,3.15,24.5,326.5,818.19,633.83
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,764.33,596.13
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,691.15,543.42
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,618.51,488.28
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,515.73,407.05
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,417.32,321.17
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,212.62,72.35
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.0,13.5,2.3,13.5,30.5,11.52,0.0
2016,11,17,7,30,384.0,27.0,2.6,14.0,61.0,22.46,12.26
2016,11,17,7,45,489.0,36.0,2.95,15.0,108.5,29.56,20.05
2016,11,17,8,0,594.0,45.0,3.3,16.0,156.0,39.91,29.53
2016,11,17,8,15,654.5,50.5,3.7,16.5,206.5,53.32,33.06
2016,11,17,8,30,715.0,56.0,4.1,17.0,257.0,106.79,57.53
2016,11,17,8,45,753.5,60.0,4.5,18.0,305.5,163.23,97.79
2016,11,17,9,0,792.0,64.0,4.9,19.0,354.0,224.08,148.3
2016,11,17,9,15,817.5,67.0,5.05,19.5,398.5,284.68,202.09
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,347.53,258.16
2016,11,17,9,45,863.0,71.5,5.4,20.5,482.5,409.01,312.63
2016,11,17,10,0,883.0,73.0,5.6,21.0,522.0,470.46,365.85
2016,11,17,10,15,563.0,164.5,5.6,21.5,457.5,444.39,349.65
2016,11,17,10,30,243.0,256.0,5.6,22.0,393.0,369.35,291.14
2016,11,17,10,45,583.5,167.0,5.7,22.5,515.0,532.3,420.73
2016,11,17,11,0,924.0,78.0,5.8,23.0,637.0,692.8,546.2
2016,11,17,11,15,654.0,174.0,5.8,23.0,575.0,653.24,513.4
2016,11,17,11,30,384.0,270.0,5.8,23.0,513.0,561.44,440.66
2016,11,17,11,45,656.5,176.5,5.8,23.5,599.5,721.67,565.4
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,861.76,667.16
2016,11,17,12,15,928.0,83.0,5.75,24.0,686.0,893.53,688.79
2016,11,17,12,30,927.0,83.0,5.7,24.0,686.0,921.98,708.59
2016,11,17,12,45,923.5,82.0,5.7,24.5,677.0,943.55,722.44
2016,11,17,13,0,920.0,81.0,5.7,25.0,668.0,961.45,733.82
2016,11,17,13,15,913.5,80.5,5.6,25.0,651.5,973.4,742.02
2016,11,17,13,30,907.0,80.0,5.5,25.0,635.0,981.55,747.74
2016,11,17,13,45,896.0,79.0,5.45,25.0,610.0,980.91,747.89
2016,11,17,14,0,885.0,78.0,5.4,25.0,585.0,976.46,745.64
2016,11,17,14,15,678.0,132.0,5.25,25.0,508.0,861.85,665.27
2016,11,17,14,30,471.0,186.0,5.1,25.0,431.0,714.68,558.49
2016,11,17,14,45,640.5,129.5,5.0,25.0,436.5,821.19,639.08
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,902.75,697.74
2016,11,17,15,15,783.5,70.0,4.7,24.5,399.0,864.0,671.46
2016,11,17,15,30,757.0,67.0,4.5,24.0,356.0,822.86,643.78
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.5,761.62,599.9
2016,11,17,16,0,663.0,62.0,4.1,24.0,259.0,706.24,559.29
2016,11,17,16,15,604.5,56.0,3.75,23.5,210.5,630.5,502.33
2016,11,17,16,30,546.0,50.0,3.4,23.0,162.0,556.23,443.95
2016,11,17,16,45,436.0,42.0,3.1,22.5,115.5,440.94,351.0
2016,11,17,17,0,326.0,34.0,2.8,22.0,69.0,332.45,256.54
2016,11,17,17,15,163.0,17.0,3.0,21.5,34.5,168.25,47.18
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,42.5,17.5,1.95,18.5,21.0,14.94,0.0
2016,11,18,7,30,85.0,35.0,2.0,19.0,42.0,26.89,15.03
2016,11,18,7,45,192.5,52.5,2.15,19.5,83.5,40.12,28.56
2016,11,18,8,0,300.0,70.0,2.3,20.0,125.0,52.61,39.96
2016,11,18,8,15,368.5,82.0,2.35,20.0,170.0,66.65,46.61
2016,11,18,8,30,437.0,94.0,2.4,20.0,215.0,108.99,69.03
2016,11,18,8,45,498.0,99.5,2.45,20.0,261.5,153.7,100.14
2016,11,18,9,0,559.0,105.0,2.5,20.0,308.0,208.75,143.91
2016,11,18,9,15,594.0,111.5,2.85,20.0,351.0,261.81,189.39
2016,11,18,9,30,629.0,118.0,3.2,20.0,394.0,318.69,238.63
2016,11,18,9,45,418.0,172.0,3.55,20.5,362.5,321.54,248.33
2016,11,18,10,0,207.0,226.0,3.9,21.0,331.0,292.28,229.02
2016,11,18,10,15,207.5,243.5,4.25,20.5,354.0,323.33,255.03
2016,11,18,10,30,208.0,261.0,4.6,20.0,377.0,354.53,280.89
2016,11,18,10,45,284.5,258.5,4.95,20.0,425.5,422.32,335.31
2016,11,18,11,0,361.0,256.0,5.3,20.0,474.0,488.47,388.4
2016,11,18,11,15,596.5,184.5,5.4,20.0,556.0,622.13,494.93
2016,11,18,11,30,832.0,113.0,5.5,20.0,638.0,752.18,597.01
2016,11,18,11,45,617.0,192.0,5.65,20.0,584.5,704.89,558.58
2016,11,18,12,0,402.0,271.0,5.8,20.0,531.0,616.04,488.42
2016,11,18,12,15,295.5,291.5,5.8,20.0,482.5,565.6,448.33
2016,11,18,12,30,189.0,312.0,5.8,20.0,434.0,490.66,388.81
2016,11,18,12,45,538.5,203.5,5.85,20.0,546.0,735.37,584.24
2016,11,18,13,0,888.0,95.0,5.9,20.0,658.0,947.14,740.76
2016,11,18,13,15,883.5,94.0,5.95,20.0,643.0,960.11,749.84
2016,11,18,13,30,879.0,93.0,6.0,20.0,628.0,969.45,757.56
2016,11,18,13,45,877.0,89.5,6.05,20.0,605.5,974.52,762.46
2016,11,18,14,0,875.0,86.0,6.1,20.0,583.0,975.9,764.92
2016,11,18,14,15,863.0,84.0,6.1,19.5,552.5,976.86,768.51
2016,11,18,14,30,851.0,82.0,6.1,19.0,522.0,963.06,761.59
2016,11,18,14,45,822.5,83.0,6.2,19.0,483.0,933.59,742.41
2016,11,18,15,0,794.0,84.0,6.3,19.0,444.0,900.94,720.79
2016,11,18,15,15,768.0,80.0,6.3,18.5,400.5,861.63,694.77
2016,11,18,15,30,742.0,76.0,6.3,18.0,357.0,819.85,666.31
2016,11,18,15,45,709.5,70.5,6.3,18.0,311.0,775.11,633.53
2016,11,18,16,0,677.0,65.0,6.3,18.0,265.0,722.67,593.67
2016,11,18,16,15,619.5,58.5,6.15,17.0,215.5,646.7,535.25
2016,11,18,16,30,562.0,52.0,6.0,16.0,166.0,571.98,474.83
2016,11,18,16,45,476.5,42.0,5.9,15.5,120.0,472.76,390.31
2016,11,18,17,0,391.0,32.0,5.8,15.0,74.0,379.06,302.26
2016,11,18,17,15,195.5,16.0,5.75,14.5,37.0,189.14,45.87
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
