Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,10.0,2.95,10.5,16.0,8.54,0.0
2016,11,29,7,30,230.0,20.0,3.4,11.0,32.0,16.68,0.0
2016,11,29,7,45,362.0,31.0,3.9,12.0,74.0,25.59,15.96
2016,11,29,8,0,494.0,42.0,4.4,13.0,116.0,34.43,24.66
2016,11,29,8,15,569.5,49.0,4.25,13.5,164.5,40.55,30.5
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,90.09,48.83
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,145.82,87.61
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,203.7,135.09
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,262.47,186.68
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,324.38,241.45
2016,11,29,9,45,815.5,78.0,4.05,18.0,435.5,383.78,293.79
2016,11,29,10,0,833.0,82.0,4.1,19.0,474.0,444.07,345.33
2016,11,29,10,15,849.0,84.0,4.05,19.5,507.5,502.25,394.16
2016,11,29,10,30,865.0,86.0,4.0,20.0,541.0,560.53,441.46
2016,11,29,10,45,876.5,87.5,3.95,21.0,567.5,615.46,483.81
2016,11,29,11,0,888.0,89.0,3.9,22.0,594.0,669.46,523.94
2016,11,29,11,15,895.5,90.0,3.7,22.0,613.0,714.07,557.64
2016,11,29,11,30,903.0,91.0,3.5,22.0,632.0,760.94,591.06
2016,11,29,11,45,913.0,88.5,3.35,22.5,643.5,803.88,619.02
2016,11,29,12,0,923.0,86.0,3.2,23.0,655.0,844.59,644.94
2016,11,29,12,15,924.0,86.5,3.1,23.0,657.0,878.77,667.54
2016,11,29,12,30,925.0,87.0,3.0,23.0,659.0,909.86,687.92
2016,11,29,12,45,926.0,85.0,2.9,23.5,653.0,934.79,702.68
2016,11,29,13,0,927.0,83.0,2.8,24.0,647.0,956.31,715.11
2016,11,29,13,15,922.0,82.5,2.75,24.0,632.0,970.53,724.53
2016,11,29,13,30,917.0,82.0,2.7,24.0,617.0,981.03,731.68
2016,11,29,13,45,910.0,80.0,2.7,24.0,594.0,984.01,734.49
2016,11,29,14,0,903.0,78.0,2.7,24.0,571.0,983.21,735.04
2016,11,29,14,15,890.5,76.5,2.7,23.5,540.5,974.01,731.63
2016,11,29,14,30,878.0,75.0,2.7,23.0,510.0,961.23,725.98
2016,11,29,14,45,862.0,72.0,2.7,23.0,473.0,950.3,720.28
2016,11,29,15,0,846.0,69.0,2.7,23.0,436.0,925.24,704.95
2016,11,29,15,15,820.5,66.0,2.45,22.5,393.5,888.12,680.49
2016,11,29,15,30,795.0,63.0,2.2,22.0,351.0,848.42,653.83
2016,11,29,15,45,757.5,59.0,2.0,22.0,304.0,794.28,615.48
2016,11,29,16,0,720.0,55.0,1.8,22.0,257.0,738.79,575.08
2016,11,29,16,15,660.0,50.0,1.65,20.5,208.0,661.87,520.83
2016,11,29,16,30,600.0,45.0,1.5,19.0,159.0,585.6,463.73
2016,11,29,16,45,495.5,37.0,1.4,18.0,112.5,482.24,381.41
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,377.3,285.0
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,184.4,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,4.7,6.5,16.5,14.08,0.0
2016,11,30,7,30,0.0,33.0,4.8,7.0,33.0,24.33,0.0
2016,11,30,7,45,288.0,34.5,4.9,7.5,77.0,28.62,18.72
2016,11,30,8,0,576.0,36.0,5.0,8.0,121.0,32.37,23.32
2016,11,30,8,15,648.5,41.5,5.15,8.5,171.0,37.06,27.97
2016,11,30,8,30,721.0,47.0,5.3,9.0,221.0,89.39,46.83
2016,11,30,8,45,769.5,50.0,5.5,9.5,270.5,145.23,85.34
2016,11,30,9,0,818.0,53.0,5.7,10.0,320.0,206.64,136.85
2016,11,30,9,15,848.0,56.0,5.6,10.5,366.0,270.19,194.72
2016,11,30,9,30,878.0,59.0,5.5,11.0,412.0,334.49,254.16
2016,11,30,9,45,902.0,60.0,5.4,12.0,453.5,397.01,311.17
2016,11,30,10,0,926.0,61.0,5.3,13.0,495.0,460.86,367.68
2016,11,30,10,15,941.0,62.5,5.1,13.5,530.0,521.94,420.69
2016,11,30,10,30,956.0,64.0,4.9,14.0,565.0,582.8,471.58
2016,11,30,10,45,968.5,64.5,4.75,14.5,593.0,640.61,518.4
2016,11,30,11,0,981.0,65.0,4.6,15.0,621.0,697.34,562.72
2016,11,30,11,15,988.0,65.5,4.45,15.0,640.5,748.97,602.82
2016,11,30,11,30,995.0,66.0,4.3,15.0,660.0,798.48,638.03
2016,11,30,11,45,1000.0,66.0,4.15,15.5,671.0,843.54,668.25
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,885.84,696.17
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.5,921.87,720.87
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,954.51,743.08
2016,11,30,12,45,1006.5,65.0,3.7,16.5,680.5,981.07,759.54
2016,11,30,13,0,1006.0,64.0,3.6,17.0,674.0,1003.88,773.38
2016,11,30,13,15,1001.5,63.5,3.55,17.0,658.5,1019.76,784.35
2016,11,30,13,30,997.0,63.0,3.5,17.0,643.0,1031.64,792.77
2016,11,30,13,45,990.0,62.0,3.45,17.0,619.5,1036.45,796.56
2016,11,30,14,0,983.0,61.0,3.4,17.0,596.0,1037.21,797.83
2016,11,30,14,15,972.0,60.0,3.35,17.0,565.0,1030.1,793.92
2016,11,30,14,30,961.0,59.0,3.3,17.0,534.0,1019.1,787.56
2016,11,30,14,45,942.0,58.5,3.25,17.0,496.0,997.38,773.91
2016,11,30,15,0,923.0,58.0,3.2,17.0,458.0,972.27,757.96
2016,11,30,15,15,899.5,56.0,3.0,16.5,414.0,937.65,735.39
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,900.37,710.52
2016,11,30,15,45,842.0,51.0,2.6,16.0,321.5,849.81,674.08
2016,11,30,16,0,808.0,48.0,2.4,16.0,273.0,797.93,635.54
2016,11,30,16,15,753.5,43.5,2.1,14.5,222.5,733.08,588.17
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,659.99,531.39
2016,11,30,16,45,603.0,32.5,1.5,12.0,122.5,552.76,443.47
2016,11,30,17,0,507.0,26.0,1.2,11.0,73.0,450.26,344.13
2016,11,30,17,15,253.5,13.0,1.2,10.5,36.5,218.94,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,7.68,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,15.02,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,23.58,14.51
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,32.07,23.27
2016,12,1,8,15,588.5,46.0,2.1,6.5,162.5,37.33,28.47
2016,12,1,8,30,663.0,53.0,2.1,7.0,211.0,89.86,49.93
2016,12,1,8,45,707.5,58.0,2.15,8.0,258.5,143.37,86.82
2016,12,1,9,0,752.0,63.0,2.2,9.0,306.0,202.11,135.46
2016,12,1,9,15,782.5,67.0,2.4,10.0,350.5,261.38,188.42
2016,12,1,9,30,813.0,71.0,2.6,11.0,395.0,323.61,244.52
2016,12,1,9,45,834.0,73.5,2.85,12.0,434.5,383.56,298.4
2016,12,1,10,0,855.0,76.0,3.1,13.0,474.0,444.73,351.88
2016,12,1,10,15,869.5,78.0,3.2,13.5,507.5,503.21,402.12
2016,12,1,10,30,884.0,80.0,3.3,14.0,541.0,559.38,449.06
2016,12,1,10,45,894.0,81.5,3.45,15.0,567.0,613.44,492.17
2016,12,1,11,0,904.0,83.0,3.6,16.0,593.0,666.36,533.05
2016,12,1,11,15,910.0,84.0,3.55,16.0,611.0,714.68,570.67
2016,12,1,11,30,916.0,85.0,3.5,16.0,629.0,761.01,604.93
2016,12,1,11,45,921.0,84.5,3.45,16.5,639.5,802.76,633.22
2016,12,1,12,0,926.0,84.0,3.4,17.0,650.0,841.98,659.38
2016,12,1,12,15,926.5,84.5,3.4,17.0,652.0,875.89,683.1
2016,12,1,12,30,927.0,85.0,3.4,17.0,654.0,906.69,704.61
2016,12,1,12,45,753.0,138.0,3.4,17.5,597.5,853.99,665.9
2016,12,1,13,0,579.0,191.0,3.4,18.0,541.0,766.15,601.63
2016,12,1,13,15,745.0,137.0,3.4,18.0,576.0,884.13,687.99
2016,12,1,13,30,911.0,83.0,3.4,18.0,611.0,974.6,751.06
2016,12,1,13,45,901.0,82.0,3.4,18.5,588.0,976.1,750.82
2016,12,1,14,0,891.0,81.0,3.4,19.0,565.0,973.85,748.95
2016,12,1,14,15,878.5,79.5,3.4,18.5,535.0,964.89,745.49
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,963.16,747.26
2016,12,1,14,45,848.5,75.5,3.4,18.0,468.5,940.97,733.32
2016,12,1,15,0,831.0,73.0,3.4,18.0,432.0,915.49,717.17
2016,12,1,15,15,805.0,70.0,3.2,17.5,389.5,878.29,692.48
2016,12,1,15,30,779.0,67.0,3.0,17.0,347.0,838.52,665.52
2016,12,1,15,45,742.0,62.5,2.8,17.0,300.5,784.63,626.27
2016,12,1,16,0,705.0,58.0,2.6,17.0,254.0,729.32,584.83
2016,12,1,16,15,645.5,52.5,2.25,15.5,206.0,652.57,527.68
2016,12,1,16,30,586.0,47.0,1.9,14.0,158.0,585.67,474.87
2016,12,1,16,45,484.5,38.0,1.6,13.0,111.5,475.38,384.1
2016,12,1,17,0,383.0,29.0,1.3,12.0,65.0,371.77,285.89
2016,12,1,17,15,191.5,14.5,1.3,11.5,32.5,181.78,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.0,2.55,9.0,7.0,5.97,0.0
2016,12,2,7,30,0.0,14.0,2.7,9.0,14.0,11.56,0.0
2016,12,2,7,45,24.5,33.5,2.9,9.5,37.0,26.6,16.51
2016,12,2,8,0,49.0,53.0,3.1,10.0,60.0,41.22,30.89
2016,12,2,8,15,68.5,74.0,3.2,10.0,87.5,55.65,44.43
2016,12,2,8,30,88.0,95.0,3.3,10.0,115.0,79.49,60.23
2016,12,2,8,45,104.5,113.5,3.4,10.5,143.0,104.43,79.96
2016,12,2,9,0,121.0,132.0,3.5,11.0,171.0,131.68,102.44
2016,12,2,9,15,72.0,141.5,3.6,11.5,166.0,135.35,107.82
2016,12,2,9,30,23.0,151.0,3.7,12.0,161.0,132.08,106.59
2016,12,2,9,45,18.5,160.0,3.8,12.5,168.5,140.24,113.3
2016,12,2,10,0,14.0,169.0,3.9,13.0,176.0,147.84,119.35
2016,12,2,10,15,83.5,203.5,3.95,13.5,246.5,218.42,177.26
2016,12,2,10,30,153.0,238.0,4.0,14.0,317.0,301.43,244.67
2016,12,2,10,45,76.5,124.0,4.05,14.5,163.5,160.09,129.16
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.26,1.32
2016,12,2,11,15,0.0,38.5,4.1,15.0,38.5,31.89,21.26
2016,12,2,11,30,0.0,67.0,4.1,15.0,67.0,55.63,41.13
2016,12,2,11,45,20.0,161.5,4.1,15.0,173.5,161.63,129.38
2016,12,2,12,0,40.0,256.0,4.1,15.0,280.0,275.31,221.6
2016,12,2,12,15,20.0,182.0,4.1,15.0,194.0,174.47,139.49
2016,12,2,12,30,0.0,108.0,4.1,15.0,108.0,90.58,70.02
2016,12,2,12,45,0.0,60.0,4.15,15.0,60.0,49.8,36.17
2016,12,2,13,0,0.0,12.0,4.2,15.0,12.0,9.92,2.71
2016,12,2,13,15,22.0,128.0,4.25,15.0,141.0,138.69,111.1
2016,12,2,13,30,44.0,244.0,4.3,15.0,270.0,288.52,233.47
2016,12,2,13,45,22.0,127.0,4.4,15.0,140.0,139.85,112.05
2016,12,2,14,0,0.0,10.0,4.5,15.0,10.0,8.26,1.33
2016,12,2,14,15,0.0,54.0,4.55,15.0,54.0,44.74,32.22
2016,12,2,14,30,0.0,98.0,4.6,15.0,98.0,82.73,64.25
2016,12,2,14,45,0.0,94.0,4.7,15.0,94.0,79.39,61.57
2016,12,2,15,0,0.0,90.0,4.8,15.0,90.0,76.14,58.99
2016,12,2,15,15,0.0,80.5,4.7,14.5,80.5,67.59,52.02
2016,12,2,15,30,0.0,71.0,4.6,14.0,71.0,59.05,44.97
2016,12,2,15,45,0.0,61.5,4.5,14.0,61.5,50.95,38.12
2016,12,2,16,0,0.0,52.0,4.4,14.0,52.0,43.03,31.35
2016,12,2,16,15,0.0,41.5,4.3,13.5,41.5,34.3,23.84
2016,12,2,16,30,0.0,31.0,4.2,13.0,31.0,25.58,16.24
2016,12,2,16,45,0.0,21.5,4.1,13.0,21.5,17.71,9.26
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,9.86,2.16
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,4.92,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,7.5,2.0,1.71,0.0
2016,12,3,7,30,0.0,4.0,4.4,7.0,4.0,3.28,0.0
2016,12,3,7,45,0.0,12.0,4.45,7.0,12.0,9.87,2.55
2016,12,3,8,0,0.0,20.0,4.5,7.0,20.0,16.47,9.1
2016,12,3,8,15,0.0,29.5,4.45,7.0,29.5,24.33,16.53
2016,12,3,8,30,0.0,39.0,4.4,7.0,39.0,32.22,22.69
2016,12,3,8,45,0.0,48.5,4.35,7.5,48.5,40.11,29.66
2016,12,3,9,0,0.0,58.0,4.3,8.0,58.0,48.03,36.52
2016,12,3,9,15,0.0,63.5,4.4,8.0,63.5,52.61,40.46
2016,12,3,9,30,0.0,69.0,4.5,8.0,69.0,57.2,44.36
2016,12,3,9,45,0.0,38.5,4.65,8.0,38.5,31.82,22.17
2016,12,3,10,0,0.0,8.0,4.8,8.0,8.0,6.59,0.1
2016,12,3,10,15,0.0,69.5,4.95,8.0,69.5,57.65,44.43
2016,12,3,10,30,0.0,131.0,5.1,8.0,131.0,109.97,89.21
2016,12,3,10,45,0.0,87.5,5.25,8.5,87.5,72.72,57.04
2016,12,3,11,0,0.0,44.0,5.4,9.0,44.0,36.45,25.77
2016,12,3,11,15,0.0,86.5,5.5,9.0,86.5,71.91,56.1
2016,12,3,11,30,0.0,129.0,5.6,9.0,129.0,108.8,87.36
2016,12,3,11,45,0.0,95.5,5.75,9.0,95.5,79.56,62.47
2016,12,3,12,0,0.0,62.0,5.9,9.0,62.0,51.47,38.51
2016,12,3,12,15,0.0,81.0,5.75,9.0,81.0,67.34,52.05
2016,12,3,12,30,0.0,100.0,5.6,9.0,100.0,83.53,65.81
2016,12,3,12,45,0.0,98.0,5.45,9.0,98.0,81.8,64.35
2016,12,3,13,0,0.0,96.0,5.3,9.0,96.0,80.06,62.9
2016,12,3,13,15,4.0,144.5,5.1,9.0,147.5,128.25,103.96
2016,12,3,13,30,8.0,193.0,4.9,9.0,199.0,180.44,148.02
2016,12,3,13,45,4.0,123.5,4.75,9.0,126.5,109.41,88.17
2016,12,3,14,0,0.0,54.0,4.6,9.0,54.0,44.76,32.95
2016,12,3,14,15,0.0,79.0,4.4,9.0,79.0,65.6,50.96
2016,12,3,14,30,0.0,104.0,4.2,9.0,104.0,88.45,70.65
2016,12,3,14,45,0.0,70.0,4.05,9.0,70.0,58.05,44.67
2016,12,3,15,0,0.0,36.0,3.9,9.0,36.0,29.75,20.27
2016,12,3,15,15,0.0,32.5,3.55,9.0,32.5,26.83,17.8
2016,12,3,15,30,0.0,29.0,3.2,9.0,29.0,23.92,15.31
2016,12,3,15,45,0.0,25.0,2.9,9.0,25.0,20.6,12.44
2016,12,3,16,0,0.0,21.0,2.6,9.0,21.0,17.29,9.53
2016,12,3,16,15,0.0,17.0,2.35,9.0,17.0,13.98,6.6
2016,12,3,16,30,0.0,13.0,2.1,9.0,13.0,10.68,3.64
2016,12,3,16,45,0.0,9.0,1.85,9.0,9.0,7.39,0.67
2016,12,3,17,0,0.0,5.0,1.6,9.0,5.0,4.1,0.0
2016,12,3,17,15,0.0,2.5,1.6,8.5,2.5,2.05,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,8.0,1.0,0.82,0.0
2016,12,4,8,0,0.0,2.0,4.3,8.0,2.0,1.64,0.0
2016,12,4,8,15,0.0,3.0,4.45,8.0,3.0,2.46,0.0
2016,12,4,8,30,0.0,4.0,4.6,8.0,4.0,3.28,0.0
2016,12,4,8,45,0.0,5.0,4.75,8.5,5.0,4.11,0.0
2016,12,4,9,0,0.0,6.0,4.9,9.0,6.0,4.93,0.0
2016,12,4,9,15,0.0,8.0,5.05,9.0,8.0,6.58,0.11
2016,12,4,9,30,0.0,10.0,5.2,9.0,10.0,8.23,1.54
2016,12,4,9,45,0.0,21.0,5.4,9.5,21.0,17.32,9.43
2016,12,4,10,0,0.0,32.0,5.6,10.0,32.0,26.44,17.26
2016,12,4,10,15,0.0,60.5,5.3,10.0,60.5,50.14,37.63
2016,12,4,10,30,0.0,89.0,5.0,10.0,89.0,73.99,57.94
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,61.43,47.11
2016,12,4,11,0,0.0,59.0,4.4,10.0,59.0,48.93,36.36
2016,12,4,11,15,0.0,105.0,4.5,10.0,105.0,87.75,69.32
2016,12,4,11,30,0.0,151.0,4.6,10.0,151.0,128.4,103.48
2016,12,4,11,45,3.5,173.5,4.7,10.0,176.0,151.78,123.05
2016,12,4,12,0,7.0,196.0,4.8,10.0,201.0,176.11,143.37
2016,12,4,12,15,3.5,176.5,4.95,10.0,179.0,155.69,126.21
2016,12,4,12,30,0.0,157.0,5.1,10.0,157.0,135.04,108.86
2016,12,4,12,45,0.0,153.0,5.35,10.0,153.0,131.7,106.12
2016,12,4,13,0,0.0,149.0,5.6,10.0,149.0,128.36,103.4
2016,12,4,13,15,0.0,129.0,5.6,10.0,129.0,110.06,88.07
2016,12,4,13,30,0.0,109.0,5.6,10.0,109.0,91.9,72.81
2016,12,4,13,45,0.0,77.0,5.7,10.5,77.0,63.96,49.06
2016,12,4,14,0,0.0,45.0,5.8,11.0,45.0,37.27,26.3
2016,12,4,14,15,17.5,121.5,5.6,11.0,130.5,131.97,107.72
2016,12,4,14,30,35.0,198.0,5.4,11.0,216.0,241.26,199.99
2016,12,4,14,45,53.5,190.5,5.2,11.0,215.0,254.53,212.06
2016,12,4,15,0,72.0,183.0,5.0,11.0,214.0,268.07,224.51
2016,12,4,15,15,68.0,165.5,4.8,10.5,192.5,246.38,207.13
2016,12,4,15,30,64.0,148.0,4.6,10.0,171.0,224.59,189.47
2016,12,4,15,45,57.0,128.5,4.4,10.0,147.0,197.0,166.16
2016,12,4,16,0,50.0,109.0,4.2,10.0,123.0,169.33,142.42
2016,12,4,16,15,40.0,89.5,4.05,9.5,99.0,139.02,116.08
2016,12,4,16,30,30.0,70.0,3.9,9.0,75.0,108.68,89.18
2016,12,4,16,45,15.0,50.0,3.8,9.0,52.5,72.97,56.98
2016,12,4,17,0,0.0,30.0,3.7,9.0,30.0,29.66,18.18
2016,12,4,17,15,0.0,15.0,3.7,9.0,15.0,12.5,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.85,0.0
2016,12,5,7,45,0.0,5.0,3.0,6.5,5.0,4.1,0.0
2016,12,5,8,0,0.0,9.0,3.1,7.0,9.0,7.39,0.95
2016,12,5,8,15,0.0,13.5,2.95,7.0,13.5,11.09,4.46
2016,12,5,8,30,0.0,18.0,2.8,7.0,18.0,14.81,7.4
2016,12,5,8,45,0.0,22.5,2.65,7.5,22.5,18.53,10.7
2016,12,5,9,0,0.0,27.0,2.5,8.0,27.0,22.26,13.96
2016,12,5,9,15,0.0,30.0,2.35,8.0,30.0,24.75,16.13
2016,12,5,9,30,0.0,33.0,2.2,8.0,33.0,27.24,18.28
2016,12,5,9,45,0.0,64.0,2.1,8.5,64.0,53.03,40.61
2016,12,5,10,0,0.0,95.0,2.0,9.0,95.0,79.02,62.75
2016,12,5,10,15,0.0,58.0,1.95,9.0,58.0,48.06,36.0
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,17.35,9.41
2016,12,5,10,45,1.5,96.0,1.85,9.0,97.0,80.82,63.95
2016,12,5,11,0,3.0,171.0,1.8,9.0,173.0,147.63,120.07
2016,12,5,11,15,7.0,186.0,1.8,9.0,190.5,164.44,133.84
2016,12,5,11,30,11.0,201.0,1.8,9.0,208.0,181.93,148.26
2016,12,5,11,45,6.5,188.0,1.85,9.5,192.5,167.46,135.8
2016,12,5,12,0,2.0,175.0,1.9,10.0,177.0,152.55,123.07
2016,12,5,12,15,5.0,186.5,1.95,10.0,190.0,166.36,134.62
2016,12,5,12,30,8.0,198.0,2.0,10.0,203.0,180.73,146.56
2016,12,5,12,45,5.5,187.5,2.15,10.0,191.0,169.36,137.16
2016,12,5,13,0,3.0,177.0,2.3,10.0,179.0,157.81,127.65
2016,12,5,13,15,43.0,219.5,2.4,10.0,244.5,255.71,209.91
2016,12,5,13,30,83.0,262.0,2.5,10.0,310.0,347.1,284.95
2016,12,5,13,45,41.5,197.0,2.6,10.5,221.0,235.04,192.77
2016,12,5,14,0,0.0,132.0,2.7,11.0,132.0,114.28,91.31
2016,12,5,14,15,0.0,112.0,2.75,11.0,112.0,95.61,75.94
2016,12,5,14,30,0.0,92.0,2.8,11.0,92.0,77.13,60.45
2016,12,5,14,45,0.0,84.5,2.85,11.0,84.5,70.44,54.9
2016,12,5,15,0,0.0,77.0,2.9,11.0,77.0,63.89,49.45
2016,12,5,15,15,0.0,69.0,2.8,11.0,69.0,57.2,43.83
2016,12,5,15,30,0.0,61.0,2.7,11.0,61.0,50.52,38.18
2016,12,5,15,45,319.5,63.5,2.65,11.0,152.0,397.34,340.08
2016,12,5,16,0,639.0,66.0,2.6,11.0,243.0,689.52,570.84
2016,12,5,16,15,577.5,59.0,2.3,10.5,196.5,611.84,506.63
2016,12,5,16,30,516.0,52.0,2.0,10.0,150.0,535.45,443.62
2016,12,5,16,45,428.5,41.5,1.7,10.0,106.5,436.52,358.68
2016,12,5,17,0,341.0,31.0,1.4,10.0,63.0,343.18,267.22
2016,12,5,17,15,170.5,15.5,1.4,9.5,31.5,169.17,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.5,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,12.8,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,20.72,10.9
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,31.55,22.44
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,36.92,27.83
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,81.02,43.32
2016,12,6,8,45,730.5,51.5,5.1,8.5,249.5,134.37,78.46
2016,12,6,9,0,781.0,55.0,5.4,9.0,298.0,193.62,127.24
2016,12,6,9,15,812.0,58.5,5.55,9.0,342.5,253.77,182.23
2016,12,6,9,30,843.0,62.0,5.7,9.0,387.0,316.91,241.35
2016,12,6,9,45,864.0,64.0,5.85,9.5,427.0,377.92,298.41
2016,12,6,10,0,885.0,66.0,6.0,10.0,467.0,439.21,354.64
2016,12,6,10,15,899.5,68.0,5.95,10.5,501.0,498.28,407.44
2016,12,6,10,30,914.0,70.0,5.9,11.0,535.0,557.2,458.48
2016,12,6,10,45,924.0,71.0,5.85,11.5,561.5,612.06,504.75
2016,12,6,11,0,934.0,72.0,5.8,12.0,588.0,665.76,548.69
2016,12,6,11,15,537.0,174.0,5.7,12.0,473.0,550.05,454.0
2016,12,6,11,30,140.0,276.0,5.6,12.0,358.0,372.05,305.03
2016,12,6,11,45,85.5,259.5,5.5,12.5,310.0,309.55,253.27
2016,12,6,12,0,31.0,243.0,5.4,13.0,262.0,254.67,206.77
2016,12,6,12,15,18.0,214.0,5.3,13.0,225.5,203.4,164.57
2016,12,6,12,30,5.0,185.0,5.2,13.0,189.0,165.72,133.18
2016,12,6,12,45,8.5,196.0,5.15,13.5,202.0,180.29,145.13
2016,12,6,13,0,12.0,207.0,5.1,14.0,215.0,195.52,157.53
2016,12,6,13,15,6.0,179.5,5.0,14.0,183.5,163.94,131.46
2016,12,6,13,30,0.0,152.0,4.9,14.0,152.0,132.33,105.25
2016,12,6,13,45,0.0,138.0,4.85,14.0,138.0,119.45,94.73
2016,12,6,14,0,0.0,124.0,4.8,14.0,124.0,106.58,84.16
2016,12,6,14,15,0.0,138.0,4.7,13.5,138.0,121.06,96.59
2016,12,6,14,30,0.0,152.0,4.6,13.0,152.0,136.89,110.2
2016,12,6,14,45,0.0,114.5,4.6,13.0,114.5,99.6,79.1
2016,12,6,15,0,0.0,77.0,4.6,13.0,77.0,63.89,49.04
2016,12,6,15,15,0.0,69.5,4.45,12.5,69.5,57.62,43.92
2016,12,6,15,30,0.0,62.0,4.3,12.0,62.0,51.36,38.73
2016,12,6,15,45,316.0,66.5,4.15,12.0,154.0,398.85,341.71
2016,12,6,16,0,632.0,71.0,4.0,12.0,246.0,689.97,574.38
2016,12,6,16,15,569.5,63.5,3.6,11.5,198.5,610.82,508.98
2016,12,6,16,30,507.0,56.0,3.2,11.0,151.0,532.79,443.99
2016,12,6,16,45,392.0,45.5,2.8,10.5,106.0,411.99,341.38
2016,12,6,17,0,277.0,35.0,2.4,10.0,61.0,297.74,233.88
2016,12,6,17,15,138.5,17.5,2.4,9.5,30.5,146.73,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,11.95,0.0
2016,12,7,7,45,275.5,27.0,1.55,3.5,56.5,22.36,12.09
2016,12,7,8,0,411.0,40.0,1.8,4.0,94.0,32.95,23.99
2016,12,7,8,15,492.5,49.0,1.75,4.5,139.5,39.7,30.74
2016,12,7,8,30,574.0,58.0,1.7,5.0,185.0,79.54,46.3
2016,12,7,8,45,623.0,64.5,1.65,6.0,231.0,129.3,79.49
2016,12,7,9,0,672.0,71.0,1.6,7.0,277.0,184.9,124.66
2016,12,7,9,15,706.5,75.5,1.55,7.5,320.5,240.86,174.31
2016,12,7,9,30,741.0,80.0,1.5,8.0,364.0,300.35,227.84
2016,12,7,9,45,763.0,83.5,1.45,8.5,403.0,358.94,280.37
2016,12,7,10,0,785.0,87.0,1.4,9.0,442.0,417.42,331.41
2016,12,7,10,15,802.0,90.0,1.3,9.5,475.0,474.3,379.31
2016,12,7,10,30,819.0,93.0,1.2,10.0,508.0,531.55,425.57
2016,12,7,10,45,435.0,165.5,1.15,10.5,387.0,422.81,341.62
2016,12,7,11,0,51.0,238.0,1.1,11.0,266.0,248.84,200.69
2016,12,7,11,15,52.0,245.5,1.05,11.5,275.0,261.3,211.04
2016,12,7,11,30,53.0,253.0,1.0,12.0,284.0,273.98,220.52
2016,12,7,11,45,60.0,261.0,0.95,12.5,297.0,291.92,234.22
2016,12,7,12,0,67.0,269.0,0.9,13.0,310.0,310.62,248.36
2016,12,7,12,15,68.0,271.0,0.9,13.0,312.5,318.57,254.51
2016,12,7,12,30,69.0,273.0,0.9,13.0,315.0,326.62,260.84
2016,12,7,12,45,68.0,271.0,0.95,13.5,312.0,328.48,262.03
2016,12,7,13,0,67.0,269.0,1.0,14.0,309.0,330.26,263.24
2016,12,7,13,15,66.5,263.0,1.0,14.0,302.0,327.74,261.55
2016,12,7,13,30,66.0,257.0,1.0,14.0,295.0,325.12,259.86
2016,12,7,13,45,33.0,201.5,1.0,14.5,220.5,232.19,185.79
2016,12,7,14,0,0.0,146.0,1.0,15.0,146.0,128.06,100.86
2016,12,7,14,15,0.0,138.0,0.9,15.0,138.0,121.08,95.58
2016,12,7,14,30,0.0,130.0,0.8,15.0,130.0,114.13,90.05
2016,12,7,14,45,0.0,120.5,0.75,15.0,120.5,105.7,83.29
2016,12,7,15,0,0.0,111.0,0.7,15.0,111.0,97.31,76.53
2016,12,7,15,15,338.5,98.0,0.55,15.0,219.0,470.45,385.29
2016,12,7,15,30,677.0,85.0,0.4,15.0,327.0,774.15,601.84
2016,12,7,15,45,637.5,79.0,0.3,15.0,282.5,718.91,557.67
2016,12,7,16,0,598.0,73.0,0.2,15.0,238.0,662.66,517.32
2016,12,7,16,15,536.0,65.0,0.35,14.0,192.0,584.22,463.9
2016,12,7,16,30,474.0,57.0,0.5,13.0,146.0,506.94,407.47
2016,12,7,16,45,376.0,45.5,0.65,12.5,103.0,399.65,322.33
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,298.37,230.17
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,146.26,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,2.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.4,2.0,10.0,8.54,0.0
2016,12,8,7,45,37.5,29.0,7.55,2.0,33.5,22.87,12.12
2016,12,8,8,0,75.0,48.0,7.7,2.0,57.0,37.04,27.74
2016,12,8,8,15,99.5,68.5,7.85,2.0,86.5,51.83,42.09
2016,12,8,8,30,124.0,89.0,8.0,2.0,116.0,75.68,57.82
2016,12,8,8,45,153.5,106.0,8.15,2.5,147.5,102.99,79.04
2016,12,8,9,0,183.0,123.0,8.3,3.0,179.0,134.05,105.01
2016,12,8,9,15,98.0,131.5,8.3,3.0,162.5,134.88,110.16
2016,12,8,9,30,13.0,140.0,8.3,3.0,146.0,119.78,100.07
2016,12,8,9,45,15.5,155.0,8.35,3.5,162.5,134.82,112.91
2016,12,8,10,0,18.0,170.0,8.4,4.0,179.0,150.31,126.02
2016,12,8,10,15,9.0,150.5,8.3,4.0,155.0,130.83,108.99
2016,12,8,10,30,0.0,131.0,8.2,4.0,131.0,110.02,90.71
2016,12,8,10,45,0.0,138.0,8.15,4.0,138.0,116.31,95.99
2016,12,8,11,0,0.0,145.0,8.1,4.0,145.0,122.67,101.33
2016,12,8,11,15,13.5,187.0,8.0,4.0,195.0,169.73,142.04
2016,12,8,11,30,27.0,229.0,7.9,4.0,245.0,219.63,184.89
2016,12,8,11,45,17.5,213.5,7.85,4.0,224.0,199.7,167.52
2016,12,8,12,0,8.0,198.0,7.8,4.0,203.0,178.89,149.39
2016,12,8,12,15,8.0,199.0,7.7,4.0,204.0,180.78,150.99
2016,12,8,12,30,8.0,200.0,7.6,4.0,205.0,182.74,152.67
2016,12,8,12,45,8.0,199.0,7.55,4.0,204.0,182.83,152.79
2016,12,8,13,0,8.0,198.0,7.5,4.0,203.0,183.0,153.01
2016,12,8,13,15,4.0,140.5,7.4,3.5,143.0,124.55,103.0
2016,12,8,13,30,0.0,83.0,7.3,3.0,83.0,68.98,54.84
2016,12,8,13,45,84.0,165.0,7.2,3.0,210.0,257.29,221.44
2016,12,8,14,0,168.0,247.0,7.1,3.0,337.0,441.34,379.7
2016,12,8,14,15,235.5,226.0,6.95,3.0,345.0,485.55,419.54
2016,12,8,14,30,303.0,205.0,6.8,3.0,353.0,549.63,475.63
2016,12,8,14,45,213.0,196.0,6.65,3.0,296.5,434.94,377.89
2016,12,8,15,0,123.0,187.0,6.5,3.0,240.0,341.85,296.61
2016,12,8,15,15,116.5,170.0,6.35,3.0,216.5,317.56,276.45
2016,12,8,15,30,110.0,153.0,6.2,3.0,193.0,293.0,255.69
2016,12,8,15,45,104.5,133.5,6.05,3.0,167.0,265.36,232.01
2016,12,8,16,0,99.0,114.0,5.9,3.0,141.0,237.35,207.57
2016,12,8,16,15,87.5,93.5,5.6,2.5,114.0,202.18,176.33
2016,12,8,16,30,76.0,73.0,5.3,2.0,87.0,166.74,144.08
2016,12,8,16,45,56.5,53.0,5.05,2.0,61.5,125.36,105.39
2016,12,8,17,0,37.0,33.0,4.8,2.0,36.0,82.95,63.95
2016,12,8,17,15,18.5,16.5,4.6,1.5,18.0,38.18,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,181.0,13.0,3.2,-2.0,18.0,11.1,0.0
2016,12,9,7,45,336.5,24.0,3.45,-1.5,57.0,19.92,9.65
2016,12,9,8,0,492.0,35.0,3.7,-1.0,96.0,28.99,20.76
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.0,37.4,29.15
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,77.09,43.27
2016,12,9,8,45,708.0,54.0,4.05,0.0,240.0,130.1,78.47
2016,12,9,9,0,759.0,59.0,4.2,0.0,288.0,189.15,128.06
