Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,15,791.5,62.5,4.05,0.5,333.5,248.21,182.73
2016,12,9,9,30,824.0,66.0,3.9,1.0,379.0,310.46,241.54
2016,12,9,9,45,454.0,130.0,3.8,1.5,305.5,284.37,233.41
2016,12,9,10,0,84.0,194.0,3.7,2.0,232.0,202.75,170.8
2016,12,9,10,15,85.0,208.5,3.5,2.5,249.5,222.93,188.15
2016,12,9,10,30,86.0,223.0,3.3,3.0,267.0,243.41,205.24
2016,12,9,10,45,86.0,235.0,3.1,3.5,280.5,261.24,219.82
2016,12,9,11,0,86.0,247.0,2.9,4.0,294.0,279.22,234.29
2016,12,9,11,15,108.0,259.5,2.7,4.5,320.5,312.49,261.6
2016,12,9,11,30,130.0,272.0,2.5,5.0,347.0,360.29,300.23
2016,12,9,11,45,130.0,277.0,2.35,5.5,353.5,374.56,310.86
2016,12,9,12,0,130.0,282.0,2.2,6.0,360.0,388.66,321.36
2016,12,9,12,15,220.5,275.0,2.0,6.0,407.5,463.61,383.02
2016,12,9,12,30,311.0,268.0,1.8,6.0,455.0,560.67,459.61
2016,12,9,12,45,265.0,272.5,1.65,6.5,431.0,538.67,439.55
2016,12,9,13,0,219.0,277.0,1.5,7.0,407.0,494.94,403.96
2016,12,9,13,15,151.0,268.0,1.4,7.0,357.0,430.57,352.37
2016,12,9,13,30,83.0,259.0,1.3,7.0,307.0,343.49,282.06
2016,12,9,13,45,95.5,251.5,1.2,7.0,304.5,351.6,289.75
2016,12,9,14,0,108.0,244.0,1.1,7.0,302.0,359.85,296.97
2016,12,9,14,15,72.5,220.5,1.05,7.0,258.5,301.33,249.26
2016,12,9,14,30,37.0,197.0,1.0,7.0,215.0,242.11,200.47
2016,12,9,14,45,431.5,137.0,1.0,7.0,322.5,611.68,506.16
2016,12,9,15,0,826.0,77.0,1.0,7.0,430.0,913.73,723.51
2016,12,9,15,15,799.0,73.5,1.0,6.5,388.0,875.85,695.12
2016,12,9,15,30,772.0,70.0,1.0,6.0,346.0,835.37,669.45
2016,12,9,15,45,733.0,66.0,1.05,6.0,300.0,781.1,632.42
2016,12,9,16,0,694.0,62.0,1.1,6.0,254.0,733.12,598.5
2016,12,9,16,15,633.5,55.5,1.0,5.5,206.0,655.86,539.57
2016,12,9,16,30,573.0,49.0,0.9,5.0,158.0,579.76,478.67
2016,12,9,16,45,473.0,40.0,0.85,4.5,112.5,471.11,388.79
2016,12,9,17,0,373.0,31.0,0.8,4.0,67.0,368.51,291.83
2016,12,9,17,15,186.5,15.5,0.85,3.5,33.5,182.21,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,11.1,0.0
2016,12,10,7,45,222.0,27.5,1.15,2.5,50.5,22.92,11.22
2016,12,10,8,0,360.0,42.0,1.3,3.0,86.0,34.81,25.6
2016,12,10,8,15,447.0,52.0,1.35,3.0,131.5,42.29,33.24
2016,12,10,8,30,534.0,62.0,1.4,3.0,177.0,77.74,47.46
2016,12,10,8,45,588.5,69.0,1.45,3.5,223.0,125.8,79.0
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,180.45,123.26
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,235.59,172.35
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,294.63,225.99
2016,12,10,9,45,742.5,89.5,1.85,5.5,395.5,351.87,278.33
2016,12,10,10,0,768.0,93.0,2.0,6.0,435.0,411.06,331.31
2016,12,10,10,15,421.0,156.0,2.05,6.0,346.0,350.82,288.9
2016,12,10,10,30,74.0,219.0,2.1,6.0,257.0,233.33,193.5
2016,12,10,10,45,46.5,212.0,2.15,6.5,236.0,216.7,179.59
2016,12,10,11,0,19.0,205.0,2.2,7.0,215.0,188.4,155.27
2016,12,10,11,15,16.0,205.0,2.3,7.0,214.0,187.94,154.81
2016,12,10,11,30,13.0,205.0,2.4,7.0,213.0,187.15,154.0
2016,12,10,11,45,13.0,208.0,2.5,7.5,216.5,191.15,156.99
2016,12,10,12,0,13.0,211.0,2.6,8.0,220.0,195.21,160.04
2016,12,10,12,15,7.0,190.5,2.65,8.0,195.5,171.89,140.46
2016,12,10,12,30,1.0,170.0,2.7,8.0,171.0,148.17,120.49
2016,12,10,12,45,3.5,180.0,2.75,8.5,182.5,160.48,130.73
2016,12,10,13,0,6.0,190.0,2.8,9.0,194.0,173.32,141.33
2016,12,10,13,15,3.0,155.0,2.8,9.0,157.0,137.42,111.34
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,102.06,81.61
2016,12,10,13,45,0.0,107.0,2.85,9.5,107.0,90.29,71.64
2016,12,10,14,0,0.0,94.0,2.9,10.0,94.0,78.56,61.68
2016,12,10,14,15,0.0,103.0,2.9,10.0,103.0,87.12,69.09
2016,12,10,14,30,0.0,112.0,2.9,10.0,112.0,96.25,76.98
2016,12,10,14,45,0.0,90.5,2.95,10.0,90.5,76.11,59.97
2016,12,10,15,0,0.0,69.0,3.0,10.0,69.0,57.21,43.9
2016,12,10,15,15,0.0,62.0,2.95,9.5,62.0,51.36,39.05
2016,12,10,15,30,0.0,55.0,2.9,9.0,55.0,45.52,34.14
2016,12,10,15,45,319.0,61.0,2.85,9.0,149.5,393.2,339.39
2016,12,10,16,0,638.0,67.0,2.8,9.0,244.0,690.86,577.02
2016,12,10,16,15,576.0,60.5,2.4,8.5,197.5,613.68,512.3
2016,12,10,16,30,514.0,54.0,2.0,8.0,151.0,537.6,448.7
2016,12,10,16,45,415.0,43.5,1.7,7.5,107.0,429.54,356.75
2016,12,10,17,0,316.0,33.0,1.4,7.0,63.0,327.45,260.03
2016,12,10,17,15,158.0,16.5,1.4,6.5,31.5,163.67,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,10.24,0.0
2016,12,11,7,45,257.5,24.0,4.25,8.5,49.5,19.86,8.1
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,29.68,20.34
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,35.72,26.39
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,70.43,39.01
2016,12,11,8,45,290.0,38.5,5.05,10.5,100.5,65.39,38.38
2016,12,11,9,0,0.0,25.0,5.3,11.0,25.0,20.6,12.28
2016,12,11,9,15,0.0,66.0,5.25,11.5,66.0,54.7,41.74
2016,12,11,9,30,0.0,107.0,5.2,12.0,107.0,88.65,70.63
2016,12,11,9,45,0.0,79.0,5.2,12.5,79.0,65.56,50.64
2016,12,11,10,0,0.0,51.0,5.2,13.0,51.0,42.21,30.53
2016,12,11,10,15,0.0,55.0,5.2,13.0,55.0,45.55,33.3
2016,12,11,10,30,0.0,59.0,5.2,13.0,59.0,48.9,36.06
2016,12,11,10,45,57.5,155.0,5.25,13.5,186.5,169.4,137.64
2016,12,11,11,0,115.0,251.0,5.3,14.0,314.0,300.74,245.44
2016,12,11,11,15,91.5,254.0,5.35,14.5,305.5,295.76,240.42
2016,12,11,11,30,68.0,257.0,5.4,15.0,297.0,288.49,233.64
2016,12,11,11,45,139.5,269.0,5.5,15.5,351.5,372.85,302.53
2016,12,11,12,0,211.0,281.0,5.6,16.0,406.0,450.57,365.11
2016,12,11,12,15,143.5,277.0,5.55,16.0,362.5,402.33,325.35
2016,12,11,12,30,76.0,273.0,5.5,16.0,319.0,332.42,268.17
2016,12,11,12,45,244.0,257.0,5.5,16.5,401.5,502.17,406.75
2016,12,11,13,0,412.0,241.0,5.5,17.0,484.0,645.34,520.49
2016,12,11,13,15,639.0,167.5,5.45,17.0,535.5,811.45,650.21
2016,12,11,13,30,866.0,94.0,5.4,17.0,587.0,947.43,749.68
2016,12,11,13,45,748.5,120.0,5.35,17.5,535.0,886.59,703.7
2016,12,11,14,0,631.0,146.0,5.3,18.0,483.0,813.52,649.55
2016,12,11,14,15,504.0,169.0,5.15,17.5,429.5,715.48,577.42
2016,12,11,14,30,377.0,192.0,5.0,17.0,376.0,603.64,491.26
2016,12,11,14,45,335.5,183.5,4.9,17.0,338.5,556.26,454.95
2016,12,11,15,0,294.0,175.0,4.8,17.0,301.0,508.14,417.33
2016,12,11,15,15,278.5,161.5,4.6,16.5,271.5,477.43,394.33
2016,12,11,15,30,263.0,148.0,4.4,16.0,242.0,446.09,370.37
2016,12,11,15,45,254.5,129.0,4.2,16.0,210.5,412.63,343.86
2016,12,11,16,0,246.0,110.0,4.0,16.0,179.0,378.24,316.04
2016,12,11,16,15,222.5,91.5,3.75,15.5,145.0,331.03,277.01
2016,12,11,16,30,199.0,73.0,3.5,15.0,111.0,284.1,236.84
2016,12,11,16,45,160.5,54.0,3.25,14.5,79.0,224.73,184.57
2016,12,11,17,0,122.0,35.0,3.0,14.0,47.0,166.34,129.0
2016,12,11,17,15,61.0,17.5,2.9,13.5,23.5,80.04,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,10.0,3.6,5.0,13.0,8.54,0.0
2016,12,12,7,45,278.0,22.0,3.75,5.5,49.0,18.16,6.53
2016,12,12,8,0,430.0,34.0,3.9,6.0,85.0,28.05,19.14
2016,12,12,8,15,515.5,41.5,3.9,6.5,130.5,33.76,24.96
2016,12,12,8,30,601.0,49.0,3.9,7.0,176.0,67.75,37.04
2016,12,12,8,45,653.0,54.5,3.9,7.5,222.5,120.49,70.81
2016,12,12,9,0,705.0,60.0,3.9,8.0,269.0,176.51,115.72
2016,12,12,9,15,739.5,64.0,3.8,8.5,313.0,233.07,166.15
2016,12,12,9,30,774.0,68.0,3.7,9.0,357.0,293.15,221.08
2016,12,12,9,45,797.5,71.0,3.6,10.0,396.5,351.69,274.36
2016,12,12,10,0,821.0,74.0,3.5,11.0,436.0,411.86,327.65
2016,12,12,10,15,837.5,76.0,3.35,11.5,469.5,469.18,377.6
2016,12,12,10,30,854.0,78.0,3.2,12.0,503.0,526.75,426.01
2016,12,12,10,45,865.0,79.5,3.1,12.5,529.5,580.69,470.04
2016,12,12,11,0,876.0,81.0,3.0,13.0,556.0,630.14,509.22
2016,12,12,11,15,883.5,82.0,2.8,13.0,575.5,678.44,546.75
2016,12,12,11,30,891.0,83.0,2.6,13.0,595.0,725.05,581.63
2016,12,12,11,45,897.5,82.5,2.4,13.5,606.5,767.35,609.48
2016,12,12,12,0,904.0,82.0,2.2,14.0,618.0,807.39,635.0
2016,12,12,12,15,905.0,82.5,2.0,14.5,621.0,841.65,655.76
2016,12,12,12,30,906.0,83.0,1.8,15.0,624.0,872.97,673.93
2016,12,12,12,45,903.5,82.5,1.6,15.5,619.0,896.98,686.57
2016,12,12,13,0,901.0,82.0,1.4,16.0,614.0,917.59,696.55
2016,12,12,13,15,896.0,81.5,1.25,16.0,601.0,932.47,704.43
2016,12,12,13,30,891.0,81.0,1.1,16.0,588.0,943.78,709.87
2016,12,12,13,45,882.5,80.0,0.95,16.0,566.5,947.57,710.28
2016,12,12,14,0,874.0,79.0,0.8,16.0,545.0,947.74,708.37
2016,12,12,14,15,862.0,77.5,0.8,16.0,517.0,951.0,711.68
2016,12,12,14,30,850.0,76.0,0.8,16.0,489.0,940.13,705.84
2016,12,12,14,45,828.0,75.0,0.8,16.0,453.5,916.9,692.09
2016,12,12,15,0,806.0,74.0,0.8,16.0,418.0,890.49,676.32
2016,12,12,15,15,780.5,70.5,0.8,16.0,377.5,854.58,653.92
2016,12,12,15,30,755.0,67.0,0.8,16.0,337.0,816.14,629.39
2016,12,12,15,45,716.5,63.0,0.8,16.0,292.5,763.04,593.85
2016,12,12,16,0,678.0,59.0,0.8,16.0,248.0,708.55,556.06
2016,12,12,16,15,620.0,53.5,0.8,15.0,201.5,642.4,509.71
2016,12,12,16,30,562.0,48.0,0.8,14.0,155.0,570.42,455.9
2016,12,12,16,45,465.0,39.0,0.85,13.5,110.5,464.57,371.96
2016,12,12,17,0,368.0,30.0,0.9,13.0,66.0,364.76,281.96
2016,12,12,17,15,184.0,15.0,0.95,12.5,33.0,181.18,10.9
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,8.54,0.0
2016,12,13,7,45,209.5,24.5,2.8,10.5,45.5,20.35,7.06
2016,12,13,8,0,355.0,39.0,3.1,11.0,80.0,32.32,22.34
2016,12,13,8,15,444.5,48.5,3.0,11.5,124.5,39.46,29.46
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,71.13,41.43
2016,12,13,8,45,597.5,63.0,2.8,12.5,216.0,118.05,69.85
2016,12,13,9,0,661.0,68.0,2.7,13.0,263.0,172.57,111.96
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.5,227.95,159.93
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,287.21,212.55
2016,12,13,9,45,764.0,79.5,2.75,15.0,390.0,346.68,265.02
2016,12,13,10,0,793.0,82.0,2.8,16.0,430.0,406.83,316.87
2016,12,13,10,15,811.0,84.5,2.8,16.5,464.0,463.95,365.54
2016,12,13,10,30,829.0,87.0,2.8,17.0,498.0,521.57,413.05
2016,12,13,10,45,843.5,88.0,2.85,17.5,525.5,575.9,456.74
2016,12,13,11,0,858.0,89.0,2.9,18.0,553.0,629.74,498.77
2016,12,13,11,15,866.0,90.0,2.95,18.0,572.5,678.56,536.92
2016,12,13,11,30,874.0,91.0,3.0,18.0,592.0,725.77,573.1
2016,12,13,11,45,893.5,85.5,3.1,18.5,606.0,766.33,601.56
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,810.86,632.27
2016,12,13,12,15,914.5,80.0,3.3,19.0,623.5,845.3,656.8
2016,12,13,12,30,916.0,80.0,3.4,19.0,627.0,876.79,679.34
2016,12,13,12,45,914.5,79.5,3.5,19.0,622.0,901.98,697.53
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,923.8,713.53
2016,12,13,13,15,908.5,78.5,3.65,19.0,604.0,939.43,725.07
2016,12,13,13,30,904.0,78.0,3.7,19.0,591.0,951.46,734.32
2016,12,13,13,45,897.0,76.5,3.75,19.0,570.0,956.25,738.74
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,957.36,740.84
2016,12,13,14,15,878.0,73.5,3.8,18.5,521.0,950.06,738.34
2016,12,13,14,30,866.0,72.0,3.8,18.0,493.0,939.23,733.54
2016,12,13,14,45,845.0,71.0,3.8,18.0,457.5,927.64,726.92
2016,12,13,15,0,824.0,70.0,3.8,18.0,422.0,902.22,710.44
2016,12,13,15,15,799.0,67.0,3.65,17.5,381.5,867.35,687.54
2016,12,13,15,30,774.0,64.0,3.5,17.0,341.0,829.9,662.33
2016,12,13,15,45,740.0,59.5,3.4,16.5,296.5,780.03,627.46
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,728.62,590.17
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.0,655.94,535.38
2016,12,13,16,30,594.0,44.0,2.9,14.0,158.0,583.73,478.04
2016,12,13,16,45,499.0,36.5,2.7,13.5,113.0,488.42,398.06
2016,12,13,17,0,404.0,29.0,2.5,13.0,68.0,391.18,306.68
2016,12,13,17,15,202.0,14.5,2.65,12.5,34.0,193.83,22.8
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.5,2.8,4.5,39.5,14.97,3.36
2016,12,14,8,0,371.0,37.0,3.0,5.0,79.0,30.64,21.39
2016,12,14,8,15,460.0,46.5,2.8,5.5,124.0,37.86,28.74
2016,12,14,8,30,549.0,56.0,2.6,6.0,169.0,69.0,40.66
2016,12,14,8,45,278.5,81.0,2.4,7.0,138.5,96.0,66.24
2016,12,14,9,0,8.0,106.0,2.2,8.0,108.0,87.5,70.44
2016,12,14,9,15,44.0,130.5,2.1,8.5,146.5,118.18,95.28
2016,12,14,9,30,80.0,155.0,2.0,9.0,185.0,153.26,123.98
2016,12,14,9,45,79.5,173.5,1.95,10.0,205.5,175.56,142.63
2016,12,14,10,0,79.0,192.0,1.9,11.0,226.0,198.13,161.14
2016,12,14,10,15,57.0,196.0,1.85,11.5,221.5,197.99,160.99
2016,12,14,10,30,35.0,200.0,1.8,12.0,217.0,195.23,158.36
2016,12,14,10,45,31.0,206.5,1.75,12.5,222.5,202.49,163.86
2016,12,14,11,0,27.0,213.0,1.7,13.0,228.0,200.56,161.74
2016,12,14,11,15,25.0,217.0,1.65,13.5,231.0,204.94,164.82
2016,12,14,11,30,23.0,221.0,1.6,14.0,234.0,209.15,167.71
2016,12,14,11,45,21.5,222.5,1.6,14.5,235.0,211.21,168.92
2016,12,14,12,0,20.0,224.0,1.6,15.0,236.0,213.15,170.06
2016,12,14,12,15,20.0,225.5,1.55,15.0,237.5,216.25,172.48
2016,12,14,12,30,20.0,227.0,1.5,15.0,239.0,219.41,174.98
2016,12,14,12,45,25.0,232.0,1.5,15.5,247.0,230.58,183.78
2016,12,14,13,0,30.0,237.0,1.5,16.0,255.0,260.17,207.05
2016,12,14,13,15,36.0,237.5,1.45,16.0,258.5,269.7,214.78
2016,12,14,13,30,42.0,238.0,1.4,16.0,262.0,279.73,223.01
2016,12,14,13,45,181.5,233.0,1.4,16.5,331.0,429.73,343.68
2016,12,14,14,0,321.0,228.0,1.4,17.0,400.0,583.56,460.91
2016,12,14,14,15,492.5,173.0,1.45,17.0,420.5,708.41,555.78
2016,12,14,14,30,664.0,118.0,1.5,17.0,441.0,820.21,636.0
2016,12,14,14,45,712.0,104.0,1.55,17.0,428.0,849.06,656.69
2016,12,14,15,0,760.0,90.0,1.6,17.0,415.0,873.68,675.46
2016,12,14,15,15,732.0,86.0,1.55,16.5,374.5,835.87,650.95
2016,12,14,15,30,704.0,82.0,1.5,16.0,334.0,795.75,624.97
2016,12,14,15,45,663.5,76.5,1.5,16.0,289.5,740.37,586.6
2016,12,14,16,0,623.0,71.0,1.5,16.0,245.0,683.93,546.14
2016,12,14,16,15,562.5,63.5,1.45,15.0,199.0,607.2,490.05
2016,12,14,16,30,502.0,56.0,1.4,14.0,153.0,531.48,431.64
2016,12,14,16,45,407.0,45.5,1.35,13.0,109.0,426.77,346.86
2016,12,14,17,0,312.0,35.0,1.3,12.0,65.0,327.36,257.37
2016,12,14,17,15,156.0,17.5,1.5,11.5,32.5,166.01,27.93
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.0,3.35,3.5,6.0,4.92,0.0
2016,12,15,8,0,0.0,12.0,3.5,4.0,12.0,9.86,3.07
2016,12,15,8,15,0.0,20.0,3.55,4.0,20.0,16.47,9.4
2016,12,15,8,30,0.0,28.0,3.6,4.0,28.0,23.08,14.81
2016,12,15,8,45,0.0,36.0,3.65,4.5,36.0,29.72,20.78
2016,12,15,9,0,0.0,44.0,3.7,5.0,44.0,36.36,26.67
2016,12,15,9,15,0.0,47.5,3.65,5.5,47.5,39.27,29.17
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,42.19,31.62
2016,12,15,9,45,0.0,57.5,3.55,6.5,57.5,47.61,36.22
2016,12,15,10,0,0.0,64.0,3.5,7.0,64.0,53.04,40.78
2016,12,15,10,15,0.0,77.5,3.4,7.0,77.5,64.32,50.47
2016,12,15,10,30,0.0,91.0,3.3,7.0,91.0,75.7,60.18
2016,12,15,10,45,0.0,97.5,3.2,7.5,97.5,81.26,64.71
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,86.88,69.26
2016,12,15,11,15,0.0,105.0,2.95,8.0,105.0,87.77,69.92
2016,12,15,11,30,0.0,106.0,2.8,8.0,106.0,88.68,70.6
2016,12,15,11,45,0.0,115.0,2.7,8.5,115.0,96.61,77.12
2016,12,15,12,0,0.0,124.0,2.6,9.0,124.0,104.67,83.72
2016,12,15,12,15,0.0,139.5,2.5,9.5,139.5,118.79,95.37
2016,12,15,12,30,0.0,155.0,2.4,10.0,155.0,133.31,107.28
2016,12,15,12,45,0.0,160.0,2.35,10.5,160.0,138.4,111.29
2016,12,15,13,0,0.0,165.0,2.3,11.0,165.0,143.67,115.48
2016,12,15,13,15,0.0,165.5,2.2,11.0,166.0,144.8,116.47
2016,12,15,13,30,0.0,166.0,2.1,11.0,167.0,146.08,117.62
2016,12,15,13,45,0.0,158.5,2.05,11.5,159.0,139.57,112.14
2016,12,15,14,0,0.0,151.0,2.0,12.0,151.0,133.08,106.71
2016,12,15,14,15,22.5,176.5,1.95,12.0,187.5,182.6,148.95
2016,12,15,14,30,45.0,202.0,1.9,12.0,224.0,255.96,209.96
2016,12,15,14,45,115.5,194.5,1.85,12.0,245.0,338.96,279.75
2016,12,15,15,0,186.0,187.0,1.8,12.0,266.0,401.24,331.92
2016,12,15,15,15,167.5,173.5,1.75,11.5,240.0,370.04,307.43
2016,12,15,15,30,149.0,160.0,1.7,11.0,214.0,339.04,283.19
2016,12,15,15,45,341.0,125.0,1.7,11.0,226.5,485.0,406.14
2016,12,15,16,0,533.0,90.0,1.7,11.0,239.0,625.74,516.27
2016,12,15,16,15,470.5,79.5,1.5,10.0,193.5,544.41,451.54
2016,12,15,16,30,408.0,69.0,1.3,9.0,148.0,468.41,390.17
2016,12,15,16,45,314.5,55.0,1.1,8.5,105.5,365.74,303.14
2016,12,15,17,0,221.0,41.0,0.9,8.0,63.0,269.95,214.95
2016,12,15,17,15,110.5,20.5,0.9,7.5,31.5,136.03,29.94
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,15.02,1.89
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,30.67,20.88
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.0,38.28,28.57
2016,12,16,8,30,522.0,57.0,4.2,10.0,162.0,66.48,39.51
2016,12,16,8,45,585.5,62.5,4.3,10.5,208.5,112.68,66.81
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,166.53,108.3
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.5,221.11,155.91
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,279.64,208.62
2016,12,16,9,45,754.0,79.5,4.4,13.0,382.0,338.72,261.64
2016,12,16,10,0,784.0,82.0,4.4,14.0,422.0,398.6,314.32
2016,12,16,10,15,403.5,135.5,4.45,14.5,311.5,318.82,256.99
2016,12,16,10,30,23.0,189.0,4.5,15.0,201.0,172.61,138.66
2016,12,16,10,45,22.5,197.5,4.55,15.5,209.5,181.8,146.02
2016,12,16,11,0,22.0,206.0,4.6,16.0,218.0,191.01,153.12
2016,12,16,11,15,28.5,220.0,4.6,16.5,236.0,219.99,176.32
2016,12,16,11,30,35.0,234.0,4.6,17.0,254.0,241.52,193.31
2016,12,16,11,45,53.5,250.5,4.7,17.5,281.5,275.54,220.54
2016,12,16,12,0,72.0,267.0,4.8,18.0,309.0,311.7,249.27
2016,12,16,12,15,108.0,275.5,4.8,18.0,339.5,355.3,284.68
2016,12,16,12,30,144.0,284.0,4.8,18.0,370.0,417.94,334.59
2016,12,16,12,45,191.5,279.0,4.85,18.5,392.5,461.87,369.58
2016,12,16,13,0,239.0,274.0,4.9,19.0,415.0,507.56,405.71
2016,12,16,13,15,220.0,270.0,4.95,19.0,397.5,494.88,395.89
2016,12,16,13,30,201.0,266.0,5.0,19.0,380.0,480.78,385.14
2016,12,16,13,45,140.0,252.5,5.05,19.0,330.5,414.09,332.27
2016,12,16,14,0,79.0,239.0,5.1,19.0,281.0,325.25,261.21
2016,12,16,14,15,443.0,164.5,5.05,19.0,381.5,650.32,525.75
2016,12,16,14,30,807.0,90.0,5.0,19.0,482.0,915.78,723.9
2016,12,16,14,45,794.0,85.5,5.0,19.0,449.0,897.33,710.31
2016,12,16,15,0,781.0,81.0,5.0,19.0,416.0,875.64,696.14
2016,12,16,15,15,755.0,77.5,4.8,18.5,376.0,839.9,671.58
2016,12,16,15,30,729.0,74.0,4.6,18.0,336.0,801.61,644.77
2016,12,16,15,45,686.5,70.5,4.4,18.0,292.0,753.66,608.88
2016,12,16,16,0,644.0,67.0,4.2,18.0,248.0,697.97,566.32
2016,12,16,16,15,585.5,60.0,3.8,17.5,202.0,623.3,508.22
2016,12,16,16,30,527.0,53.0,3.4,17.0,156.0,549.59,448.41
2016,12,16,16,45,430.0,43.5,3.0,16.5,112.0,443.86,360.45
2016,12,16,17,0,333.0,34.0,2.6,16.0,68.0,343.56,269.56
2016,12,16,17,15,166.5,17.0,2.65,15.5,34.0,174.42,47.18
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,181.5,17.0,3.2,15.5,36.5,13.76,0.34
2016,12,17,8,0,363.0,34.0,3.5,16.0,73.0,28.1,18.0
2016,12,17,8,15,453.0,43.0,3.6,16.5,117.0,34.98,24.83
2016,12,17,8,30,543.0,52.0,3.7,17.0,161.0,61.87,34.57
2016,12,17,8,45,591.5,59.5,3.8,17.5,205.5,109.43,62.18
2016,12,17,9,0,640.0,67.0,3.9,18.0,250.0,162.84,102.66
2016,12,17,9,15,677.5,71.5,4.15,18.5,293.5,216.78,148.41
2016,12,17,9,30,715.0,76.0,4.4,19.0,337.0,274.7,199.27
2016,12,17,9,45,739.5,80.0,4.65,19.5,376.0,332.77,250.89
2016,12,17,10,0,764.0,84.0,4.9,20.0,415.0,391.08,302.04
2016,12,17,10,15,387.0,129.0,4.95,20.0,297.0,304.48,240.78
2016,12,17,10,30,10.0,174.0,5.0,20.0,179.0,152.72,119.99
2016,12,17,10,45,22.0,196.0,5.05,20.5,208.0,180.12,142.02
2016,12,17,11,0,34.0,218.0,5.1,21.0,237.0,218.28,172.32
2016,12,17,11,15,164.5,236.5,5.0,21.5,330.0,335.71,266.83
2016,12,17,11,30,295.0,255.0,4.9,22.0,423.0,468.04,370.42
2016,12,17,11,45,340.0,251.0,4.85,22.5,448.5,513.75,405.19
2016,12,17,12,0,385.0,247.0,4.8,23.0,474.0,561.78,441.58
2016,12,17,12,15,626.5,171.5,4.65,23.0,543.5,718.45,562.2
2016,12,17,12,30,868.0,96.0,4.5,23.0,613.0,858.88,662.93
2016,12,17,12,45,874.5,93.5,4.4,23.0,611.0,888.63,682.51
2016,12,17,13,0,881.0,91.0,4.3,23.0,609.0,915.42,700.85
2016,12,17,13,15,877.5,90.0,4.15,23.0,597.0,931.8,711.73
2016,12,17,13,30,874.0,89.0,4.0,23.0,585.0,944.65,720.3
2016,12,17,13,45,872.5,86.0,3.9,23.0,566.5,953.31,726.41
2016,12,17,14,0,871.0,83.0,3.8,23.0,548.0,958.36,730.22
2016,12,17,14,15,860.0,81.5,3.6,23.0,521.0,952.65,726.15
2016,12,17,14,30,849.0,80.0,3.4,23.0,494.0,943.34,719.79
2016,12,17,14,45,835.5,77.0,3.25,23.0,460.5,926.2,708.47
2016,12,17,15,0,822.0,74.0,3.1,23.0,427.0,905.73,694.93
2016,12,17,15,15,797.5,71.0,2.65,22.5,386.5,871.77,671.0
2016,12,17,15,30,773.0,68.0,2.2,22.0,346.0,835.14,644.69
2016,12,17,15,45,738.5,63.5,1.8,21.5,302.0,785.13,608.53
2016,12,17,16,0,704.0,59.0,1.4,21.0,258.0,733.48,570.0
2016,12,17,16,15,647.5,53.5,1.3,20.0,210.5,660.41,518.25
2016,12,17,16,30,591.0,48.0,1.2,19.0,163.0,596.59,470.43
2016,12,17,16,45,499.5,39.5,1.15,18.5,118.0,494.73,390.16
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,398.17,305.55
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,199.84,63.44
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,51.5,19.0,7.4,-5.0,24.5,15.08,0.62
2016,12,18,8,0,103.0,38.0,7.4,-5.0,49.0,29.37,20.82
2016,12,18,8,15,129.5,58.0,7.4,-4.5,79.0,43.88,35.39
2016,12,18,8,30,156.0,78.0,7.4,-4.0,109.0,65.18,49.86
2016,12,18,8,45,175.0,96.5,7.4,-4.0,140.0,94.53,72.61
2016,12,18,9,0,194.0,115.0,7.4,-4.0,171.0,126.56,100.18
2016,12,18,9,15,202.0,134.0,7.4,-3.5,200.5,159.23,130.0
2016,12,18,9,30,210.0,153.0,7.4,-3.0,230.0,189.81,158.36
2016,12,18,9,45,219.0,169.0,7.4,-2.5,256.5,221.7,187.86
2016,12,18,10,0,228.0,185.0,7.4,-2.0,283.0,254.7,218.04
2016,12,18,10,15,156.0,200.5,7.35,-1.5,270.0,252.06,217.13
2016,12,18,10,30,84.0,216.0,7.3,-1.0,257.0,234.35,201.79
2016,12,18,10,45,294.0,201.5,7.25,-1.0,356.5,360.09,312.64
2016,12,18,11,0,504.0,187.0,7.2,-1.0,456.0,501.51,436.13
2016,12,18,11,15,470.5,204.0,7.2,-0.5,462.5,524.57,455.26
2016,12,18,11,30,437.0,221.0,7.2,0.0,469.0,543.66,470.67
2016,12,18,11,45,509.5,202.0,7.2,0.0,497.5,601.39,521.09
2016,12,18,12,0,582.0,183.0,7.2,0.0,526.0,661.99,573.5
2016,12,18,12,15,381.0,232.5,7.15,0.0,458.0,560.15,485.02
2016,12,18,12,30,180.0,282.0,7.1,0.0,390.0,445.41,383.79
2016,12,18,12,45,320.5,253.5,7.1,0.0,443.0,562.21,486.32
2016,12,18,13,0,461.0,225.0,7.1,0.0,496.0,686.04,592.48
2016,12,18,13,15,400.5,234.0,7.0,0.0,466.0,636.38,550.49
2016,12,18,13,30,340.0,243.0,6.9,0.0,436.0,601.93,520.86
2016,12,18,13,45,476.5,197.0,6.85,0.0,457.0,705.97,611.5
2016,12,18,14,0,613.0,151.0,6.8,0.0,478.0,799.27,690.48
2016,12,18,14,15,609.0,143.0,6.7,0.0,454.5,792.4,685.26
2016,12,18,14,30,605.0,135.0,6.6,0.0,431.0,782.61,678.21
2016,12,18,14,45,720.0,106.0,6.55,0.0,433.5,859.0,741.52
2016,12,18,15,0,835.0,77.0,6.5,0.0,436.0,922.11,793.28
2016,12,18,15,15,809.5,73.5,6.35,0.0,395.0,886.51,765.39
2016,12,18,15,30,784.0,70.0,6.2,0.0,354.0,848.2,735.42
2016,12,18,15,45,751.0,65.0,6.1,0.0,309.0,798.77,695.98
2016,12,18,16,0,718.0,60.0,6.0,0.0,264.0,747.59,653.95
2016,12,18,16,15,661.5,54.5,5.75,0.0,216.0,674.16,591.2
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,610.14,533.89
2016,12,18,16,45,517.0,40.5,5.25,-0.5,122.0,510.55,444.27
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,415.8,350.71
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,209.3,85.14
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,11.74,0.0
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,26.25,17.96
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,32.65,24.91
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,59.04,34.09
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,110.43,64.05
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,168.2,110.55
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,226.7,164.39
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,288.76,223.73
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.0,349.45,282.53
2016,12,19,10,0,870.0,66.0,4.8,-1.0,440.0,411.55,341.6
2016,12,19,10,15,886.5,68.0,4.75,-0.5,475.0,470.74,396.77
2016,12,19,10,30,903.0,70.0,4.7,0.0,510.0,530.12,450.37
2016,12,19,10,45,916.0,71.0,4.7,0.0,538.5,586.43,500.81
2016,12,19,11,0,929.0,72.0,4.7,0.0,567.0,642.0,549.32
2016,12,19,11,15,936.5,73.0,4.6,0.5,588.0,692.98,591.42
2016,12,19,11,30,944.0,74.0,4.5,1.0,609.0,742.18,630.66
2016,12,19,11,45,945.0,76.0,4.45,1.5,621.0,785.73,662.67
2016,12,19,12,0,946.0,78.0,4.4,2.0,633.0,826.58,692.2
2016,12,19,12,15,947.5,78.0,4.3,2.5,637.5,862.69,717.39
2016,12,19,12,30,949.0,78.0,4.2,3.0,642.0,895.75,739.99
2016,12,19,12,45,668.0,161.0,4.15,3.5,557.0,788.14,656.08
